Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,15,48.0,4.5,0.85,6.1,5.0,0.0,0.0
2018,1,1,7,30,96.0,9.0,0.8,6.6,10.0,67.33,0.0
2018,1,1,7,45,245.0,19.0,0.8,7.15,38.0,205.04,0.0
2018,1,1,8,0,394.0,29.0,0.8,7.7,66.0,332.19,252.61
2018,1,1,8,15,481.0,35.5,0.85,8.25,103.5,397.68,324.32
2018,1,1,8,30,568.0,42.0,0.9,8.8,141.0,456.56,376.6
2018,1,1,8,45,547.0,53.5,1.0,9.35,168.0,461.98,383.08
2018,1,1,9,0,526.0,65.0,1.1,9.9,195.0,458.21,381.14
2018,1,1,9,15,470.0,83.0,1.2,10.6,213.0,430.63,358.66
2018,1,1,9,30,414.0,101.0,1.3,11.3,231.0,407.52,338.89
2018,1,1,9,45,434.5,110.0,1.4,12.0,259.0,421.66,349.19
2018,1,1,10,0,455.0,119.0,1.5,12.7,287.0,433.39,356.85
2018,1,1,10,15,483.0,123.5,1.55,13.2,314.0,442.22,362.12
2018,1,1,10,30,511.0,128.0,1.6,13.7,341.0,448.13,364.78
2018,1,1,10,45,518.0,134.0,1.7,14.15,359.0,440.64,356.84
2018,1,1,11,0,525.0,140.0,1.8,14.6,377.0,430.84,346.93
2018,1,1,11,15,522.0,146.0,1.8,14.95,387.5,413.7,330.9
2018,1,1,11,30,519.0,152.0,1.8,15.3,398.0,394.89,313.38
2018,1,1,11,45,518.5,154.5,1.75,15.7,403.0,372.48,292.61
2018,1,1,12,0,518.0,157.0,1.7,16.1,408.0,348.6,270.42
2018,1,1,12,15,495.0,162.0,1.65,16.3,401.5,317.6,242.98
2018,1,1,12,30,472.0,167.0,1.6,16.5,395.0,287.16,216.02
2018,1,1,12,45,484.0,161.0,1.55,16.7,391.5,257.95,189.1
2018,1,1,13,0,496.0,155.0,1.5,16.9,388.0,226.96,160.94
2018,1,1,13,15,512.0,145.5,1.45,17.0,379.0,192.3,130.76
2018,1,1,13,30,528.0,136.0,1.4,17.1,370.0,155.72,101.77
2018,1,1,13,45,551.5,123.0,1.35,17.2,357.0,115.3,75.46
2018,1,1,14,0,575.0,110.0,1.3,17.3,344.0,79.83,64.5
2018,1,1,14,15,557.5,104.5,1.2,17.05,318.0,76.68,61.95
2018,1,1,14,30,540.0,99.0,1.1,16.8,292.0,73.57,59.38
2018,1,1,14,45,506.5,93.5,1.0,16.55,260.5,70.33,56.66
2018,1,1,15,0,473.0,88.0,0.9,16.3,229.0,64.96,52.01
2018,1,1,15,15,441.5,78.5,0.9,16.3,196.5,58.52,46.3
2018,1,1,15,30,410.0,69.0,0.9,16.3,164.0,51.96,40.38
2018,1,1,15,45,376.5,59.0,0.95,14.85,133.0,44.89,34.11
2018,1,1,16,0,343.0,49.0,1.0,13.4,102.0,37.66,27.5
2018,1,1,16,15,243.5,37.5,1.05,12.95,69.5,28.92,19.1
2018,1,1,16,30,144.0,26.0,1.1,12.5,37.0,20.13,7.6
2018,1,1,16,45,95.0,15.5,1.1,12.1,20.5,13.23,0.0
2018,1,1,17,0,46.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,1,1,17,15,23.0,2.5,1.15,11.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.5,1.1,7.0,3.5,0.0,0.0
2018,1,2,7,30,23.0,7.0,1.2,7.4,7.0,20.28,0.0
2018,1,2,7,45,21.5,19.5,1.25,7.85,20.5,43.51,0.0
2018,1,2,8,0,20.0,32.0,1.3,8.3,34.0,52.24,35.76
2018,1,2,8,15,35.0,48.0,1.6,8.8,53.5,79.84,62.59
2018,1,2,8,30,50.0,64.0,1.9,9.3,73.0,106.06,86.34
2018,1,2,8,45,82.5,79.0,2.15,9.8,98.0,153.56,128.06
2018,1,2,9,0,115.0,94.0,2.4,10.3,123.0,188.83,158.84
2018,1,2,9,15,197.5,106.0,2.45,10.8,164.5,265.26,224.13
2018,1,2,9,30,280.0,118.0,2.5,11.3,206.0,326.82,275.38
2018,1,2,9,45,287.0,130.5,2.55,11.75,229.0,337.63,283.01
2018,1,2,10,0,294.0,143.0,2.6,12.2,252.0,346.87,289.27
2018,1,2,10,15,242.0,159.5,2.65,12.6,253.5,322.92,267.72
2018,1,2,10,30,190.0,176.0,2.7,13.0,255.0,288.67,238.11
2018,1,2,10,45,110.5,164.0,2.75,13.4,210.5,222.27,182.12
2018,1,2,11,0,31.0,152.0,2.8,13.8,166.0,152.94,123.61
2018,1,2,11,15,32.0,169.5,2.75,14.15,184.5,166.71,134.68
2018,1,2,11,30,33.0,187.0,2.7,14.5,203.0,179.57,144.75
2018,1,2,11,45,71.0,200.0,2.65,14.8,234.5,203.4,163.52
2018,1,2,12,0,109.0,213.0,2.6,15.1,266.0,223.41,178.52
2018,1,2,12,15,111.5,214.0,2.55,15.15,268.0,220.24,175.01
2018,1,2,12,30,114.0,215.0,2.5,15.2,270.0,212.1,167.49
2018,1,2,12,45,73.0,195.5,2.5,15.3,230.5,175.97,138.64
2018,1,2,13,0,32.0,176.0,2.5,15.4,191.0,146.52,115.76
2018,1,2,13,15,16.0,148.0,2.45,15.35,155.5,121.42,95.77
2018,1,2,13,30,0.0,120.0,2.4,15.3,120.0,97.11,76.4
2018,1,2,13,45,0.5,113.0,2.4,15.25,113.0,91.24,71.61
2018,1,2,14,0,1.0,106.0,2.4,15.2,106.0,85.42,70.01
2018,1,2,14,15,6.0,110.5,2.25,14.95,112.5,88.23,72.65
2018,1,2,14,30,11.0,115.0,2.1,14.7,119.0,90.76,75.03
2018,1,2,14,45,5.5,87.5,1.95,14.4,89.5,70.73,57.5
2018,1,2,15,0,0.0,60.0,1.8,14.1,60.0,49.7,38.92
2018,1,2,15,15,0.0,48.0,1.8,14.1,48.0,39.7,29.97
2018,1,2,15,30,0.0,36.0,1.8,14.1,36.0,29.72,20.97
2018,1,2,15,45,0.0,29.5,1.45,12.6,29.5,24.33,16.15
2018,1,2,16,0,0.0,23.0,1.1,11.1,23.0,18.95,11.23
2018,1,2,16,15,2.0,18.5,1.1,10.55,18.5,15.24,7.57
2018,1,2,16,30,4.0,14.0,1.1,10.0,14.0,11.54,2.38
2018,1,2,16,45,12.0,8.5,1.15,9.45,8.5,7.26,0.0
2018,1,2,17,0,20.0,3.0,1.2,8.9,3.0,0.0,0.0
2018,1,2,17,15,10.0,1.5,1.2,8.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.05,6.3,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.0,6.6,1.0,2.1,0.0
2018,1,3,7,45,1.0,3.0,0.9,6.85,3.0,3.16,0.0
2018,1,3,8,0,0.0,5.0,0.8,7.1,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.0,0.8,7.5,6.0,4.92,0.0
2018,1,3,8,30,0.0,7.0,0.8,7.9,7.0,5.74,0.0
2018,1,3,8,45,0.0,10.5,0.8,8.3,10.5,8.62,1.91
2018,1,3,9,0,0.0,14.0,0.8,8.7,14.0,11.51,4.48
2018,1,3,9,15,0.0,33.5,0.9,8.9,33.5,27.64,18.66
2018,1,3,9,30,0.0,53.0,1.0,9.1,53.0,43.85,32.81
2018,1,3,9,45,0.0,79.0,1.15,9.3,79.0,66.68,52.53
2018,1,3,10,0,0.0,105.0,1.3,9.5,105.0,90.72,73.07
2018,1,3,10,15,0.0,106.0,1.45,9.6,106.0,90.62,72.82
2018,1,3,10,30,0.0,107.0,1.6,9.7,107.0,90.8,72.85
2018,1,3,10,45,0.0,103.0,1.7,9.75,103.0,86.68,69.22
2018,1,3,11,0,0.0,99.0,1.8,9.8,99.0,82.84,65.86
2018,1,3,11,15,0.0,99.5,1.75,9.9,99.5,83.07,65.97
2018,1,3,11,30,0.0,100.0,1.7,10.0,100.0,83.33,66.12
2018,1,3,11,45,0.0,84.5,1.65,10.05,84.5,70.19,54.85
2018,1,3,12,0,0.0,69.0,1.6,10.1,69.0,57.23,43.76
2018,1,3,12,15,0.0,58.5,1.6,10.15,58.5,48.48,36.25
2018,1,3,12,30,0.0,48.0,1.6,10.2,48.0,39.74,28.74
2018,1,3,12,45,0.0,44.0,1.6,10.2,44.0,36.41,25.89
2018,1,3,13,0,0.0,40.0,1.6,10.2,40.0,33.08,23.04
2018,1,3,13,15,0.0,45.0,1.85,10.25,45.0,37.23,26.63
2018,1,3,13,30,0.0,50.0,2.1,10.3,50.0,41.38,30.23
2018,1,3,13,45,0.0,45.5,2.35,10.3,45.5,37.63,27.03
2018,1,3,14,0,0.0,41.0,2.6,10.3,41.0,33.89,25.11
2018,1,3,14,15,0.0,45.5,2.7,10.3,45.5,37.62,28.52
2018,1,3,14,30,0.0,50.0,2.8,10.3,50.0,41.36,31.94
2018,1,3,14,45,0.0,39.5,2.85,10.3,39.5,32.62,24.06
2018,1,3,15,0,0.0,29.0,2.9,10.3,29.0,23.91,16.15
2018,1,3,15,15,0.0,30.5,2.9,10.3,30.5,25.15,17.26
2018,1,3,15,30,0.0,32.0,2.9,10.3,32.0,26.4,18.32
2018,1,3,15,45,0.0,26.5,1.9,9.55,26.5,21.84,14.14
2018,1,3,16,0,0.0,21.0,0.9,8.8,21.0,17.29,9.91
2018,1,3,16,15,0.0,16.0,0.9,8.7,16.0,13.16,5.89
2018,1,3,16,30,0.0,11.0,0.9,8.6,11.0,9.04,0.93
2018,1,3,16,45,6.0,6.0,0.85,8.5,6.0,5.12,0.0
2018,1,3,17,0,12.0,1.0,0.8,8.4,1.0,0.85,0.0
2018,1,3,17,15,6.0,0.5,0.85,8.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,4,7,15,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,1,4,7,30,20.0,4.0,2.1,8.8,4.0,15.88,0.0
2018,1,4,7,45,14.5,13.5,2.25,9.3,14.0,27.13,0.0
2018,1,4,8,0,9.0,23.0,2.4,9.8,24.0,27.92,16.35
2018,1,4,8,15,13.5,34.5,2.4,10.1,36.5,43.01,30.96
2018,1,4,8,30,18.0,46.0,2.4,10.4,49.0,57.42,44.03
2018,1,4,8,45,64.5,63.5,2.35,10.75,79.0,118.91,98.12
2018,1,4,9,0,111.0,81.0,2.3,11.1,109.0,168.46,141.37
2018,1,4,9,15,98.5,99.0,2.25,11.65,126.5,177.89,148.69
2018,1,4,9,30,86.0,117.0,2.2,12.2,144.0,186.25,154.92
2018,1,4,9,45,106.0,133.0,2.15,12.75,170.0,212.34,176.36
2018,1,4,10,0,126.0,149.0,2.1,13.3,196.0,236.94,196.05
2018,1,4,10,15,209.5,154.5,2.3,14.2,239.5,298.63,246.28
2018,1,4,10,30,293.0,160.0,2.5,15.1,283.0,344.24,282.06
2018,1,4,10,45,220.5,173.0,2.65,16.05,268.0,304.39,247.37
2018,1,4,11,0,148.0,186.0,2.8,17.0,253.0,257.9,208.0
2018,1,4,11,15,88.5,183.0,2.95,17.55,223.5,208.29,166.81
2018,1,4,11,30,29.0,180.0,3.1,18.1,194.0,171.57,136.3
2018,1,4,11,45,47.5,189.0,3.25,18.65,212.0,183.95,145.79
2018,1,4,12,0,66.0,198.0,3.4,19.2,230.0,194.35,153.32
2018,1,4,12,15,101.0,198.5,3.4,19.35,247.5,201.47,157.83
2018,1,4,12,30,136.0,199.0,3.4,19.5,265.0,207.43,160.9
2018,1,4,12,45,303.0,174.0,3.4,19.65,318.5,222.8,166.74
2018,1,4,13,0,470.0,149.0,3.4,19.8,372.0,221.02,156.81
2018,1,4,13,15,515.5,138.5,3.35,19.75,376.0,192.11,129.82
2018,1,4,13,30,561.0,128.0,3.3,19.7,380.0,160.34,103.01
2018,1,4,13,45,499.5,127.0,3.25,19.65,343.5,119.41,78.21
2018,1,4,14,0,438.0,126.0,3.2,19.6,307.0,87.63,70.69
2018,1,4,14,15,443.5,109.0,2.85,19.3,281.5,77.12,61.79
2018,1,4,14,30,449.0,92.0,2.5,19.0,256.0,66.38,52.61
2018,1,4,14,45,402.0,90.5,2.2,18.75,227.0,65.39,51.86
2018,1,4,15,0,355.0,89.0,1.9,18.5,198.0,64.48,51.14
2018,1,4,15,15,373.5,76.5,1.9,18.5,178.0,56.49,44.11
2018,1,4,15,30,392.0,64.0,1.9,18.5,158.0,48.2,36.75
2018,1,4,15,45,297.5,55.0,1.5,17.05,118.5,41.47,30.85
2018,1,4,16,0,203.0,46.0,1.1,15.6,79.0,34.75,24.79
2018,1,4,16,15,109.5,33.0,1.1,15.1,50.0,25.99,16.62
2018,1,4,16,30,16.0,20.0,1.1,14.6,21.0,16.74,6.63
2018,1,4,16,45,14.0,11.5,1.15,14.1,12.0,9.82,0.0
2018,1,4,17,0,12.0,3.0,1.2,13.6,3.0,2.56,0.0
2018,1,4,17,15,6.0,1.5,1.2,13.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,2.0,0.5,1.25,12.2,0.5,0.0,0.0
2018,1,5,7,30,4.0,1.0,1.3,12.6,1.0,3.35,0.0
2018,1,5,7,45,2.0,4.0,1.35,13.0,4.0,4.64,0.0
2018,1,5,8,0,0.0,7.0,1.4,13.4,7.0,5.74,0.0
2018,1,5,8,15,14.5,19.5,1.5,13.7,22.0,26.07,16.49
2018,1,5,8,30,29.0,32.0,1.6,14.0,37.0,55.86,42.44
2018,1,5,8,45,72.0,63.5,1.7,14.35,80.5,124.05,101.22
2018,1,5,9,0,115.0,95.0,1.8,14.7,124.0,190.83,157.81
2018,1,5,9,15,58.0,87.0,1.75,14.85,101.5,124.09,101.04
2018,1,5,9,30,1.0,79.0,1.7,15.0,79.0,68.25,52.64
2018,1,5,9,45,1.0,91.0,1.65,15.15,91.0,78.89,61.63
2018,1,5,10,0,1.0,103.0,1.6,15.3,103.0,89.39,70.33
2018,1,5,10,15,0.5,112.0,1.6,15.4,112.0,96.59,76.2
2018,1,5,10,30,0.0,121.0,1.6,15.5,121.0,103.73,82.0
2018,1,5,10,45,0.0,105.0,1.6,15.65,105.0,88.45,69.09
2018,1,5,11,0,0.0,89.0,1.6,15.8,89.0,74.14,57.03
2018,1,5,11,15,0.0,73.5,1.65,15.9,73.5,60.98,45.94
2018,1,5,11,30,0.0,58.0,1.7,16.0,58.0,48.05,35.04
2018,1,5,11,45,5.0,96.5,1.75,16.1,99.0,82.45,63.8
2018,1,5,12,0,10.0,135.0,1.8,16.2,140.0,116.23,91.61
2018,1,5,12,15,7.0,126.0,1.85,16.2,129.5,106.85,83.78
2018,1,5,12,30,4.0,117.0,1.9,16.2,119.0,97.92,76.44
2018,1,5,12,45,2.5,94.5,2.0,16.2,95.5,78.95,60.73
2018,1,5,13,0,1.0,72.0,2.1,16.2,72.0,59.95,44.95
2018,1,5,13,15,4.5,85.0,2.05,16.05,87.0,71.26,54.35
2018,1,5,13,30,8.0,98.0,2.0,15.9,102.0,81.46,62.83
2018,1,5,13,45,4.0,82.5,2.0,15.75,84.5,68.56,52.33
2018,1,5,14,0,0.0,67.0,2.0,15.6,67.0,55.54,43.65
2018,1,5,14,15,10.5,81.0,1.85,15.35,85.0,66.85,53.75
2018,1,5,14,30,21.0,95.0,1.7,15.1,103.0,75.06,61.11
2018,1,5,14,45,10.5,78.5,1.5,14.9,82.5,64.31,51.71
2018,1,5,15,0,0.0,62.0,1.3,14.7,62.0,51.37,40.31
2018,1,5,15,15,0.0,50.0,1.3,14.7,50.0,41.36,31.4
2018,1,5,15,30,0.0,38.0,1.3,14.7,38.0,31.38,22.43
2018,1,5,15,45,0.0,30.5,1.2,14.0,30.5,25.16,16.82
2018,1,5,16,0,0.0,23.0,1.1,13.3,23.0,18.95,11.14
2018,1,5,16,15,0.0,16.5,1.2,13.1,16.5,13.58,6.12
2018,1,5,16,30,0.0,10.0,1.3,12.9,10.0,8.22,0.58
2018,1,5,16,45,0.0,5.5,1.45,12.65,5.5,4.69,0.0
2018,1,5,17,0,0.0,1.0,1.6,12.4,1.0,0.85,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.25,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,3.5,1.2,7.4,3.5,0.0,0.0
2018,1,6,7,30,38.0,7.0,1.3,8.0,7.0,29.74,0.0
2018,1,6,7,45,82.0,20.5,1.4,8.6,26.5,93.01,0.0
2018,1,6,8,0,126.0,34.0,1.5,9.2,46.0,150.39,113.35
2018,1,6,8,15,337.0,39.0,1.55,9.6,93.0,309.51,255.19
2018,1,6,8,30,548.0,44.0,1.6,10.0,140.0,456.42,378.68
2018,1,6,8,45,622.0,46.5,1.7,10.45,181.5,502.49,417.99
2018,1,6,9,0,696.0,49.0,1.8,10.9,223.0,552.86,459.14
2018,1,6,9,15,720.0,54.0,1.85,11.3,258.5,569.63,471.98
2018,1,6,9,30,744.0,59.0,1.9,11.7,294.0,583.33,481.69
2018,1,6,9,45,758.0,64.5,1.9,12.1,326.0,587.79,483.27
2018,1,6,10,0,772.0,70.0,1.9,12.5,358.0,588.94,481.91
2018,1,6,10,15,786.5,72.5,2.0,12.9,385.0,583.67,475.9
2018,1,6,10,30,801.0,75.0,2.1,13.3,412.0,575.02,466.99
2018,1,6,10,45,839.0,71.0,2.2,13.7,439.5,569.26,460.13
2018,1,6,11,0,877.0,67.0,2.3,14.1,467.0,556.08,447.09
2018,1,6,11,15,884.5,67.5,2.3,14.35,482.0,530.89,424.07
2018,1,6,11,30,892.0,68.0,2.3,14.6,497.0,502.65,398.23
2018,1,6,11,45,897.0,68.5,2.3,14.85,505.0,470.31,368.59
2018,1,6,12,0,902.0,69.0,2.3,15.1,513.0,435.25,336.1
2018,1,6,12,15,901.5,68.5,2.25,15.2,512.5,394.65,298.7
2018,1,6,12,30,901.0,68.0,2.2,15.3,512.0,352.08,259.08
2018,1,6,12,45,896.0,68.5,2.1,15.4,504.0,307.36,217.42
2018,1,6,13,0,891.0,69.0,2.0,15.5,496.0,261.36,175.06
2018,1,6,13,15,884.0,68.5,1.9,15.45,481.0,213.12,132.67
2018,1,6,13,30,877.0,68.0,1.8,15.4,466.0,164.25,93.72
2018,1,6,13,45,866.0,66.5,1.7,15.4,444.0,113.93,61.89
2018,1,6,14,0,855.0,65.0,1.6,15.4,422.0,57.53,45.39
2018,1,6,14,15,821.5,66.0,1.6,15.2,390.0,55.62,43.86
2018,1,6,14,30,788.0,67.0,1.6,15.0,358.0,56.47,44.72
2018,1,6,14,45,713.0,70.0,1.55,14.85,315.0,58.73,46.8
2018,1,6,15,0,638.0,73.0,1.5,14.7,272.0,56.23,44.63
2018,1,6,15,15,658.0,62.5,1.5,14.7,244.5,49.13,38.31
2018,1,6,15,30,678.0,52.0,1.5,14.7,217.0,45.43,34.93
2018,1,6,15,45,632.5,46.5,1.15,13.35,178.5,41.02,31.0
2018,1,6,16,0,587.0,41.0,0.8,12.0,140.0,36.6,26.91
2018,1,6,16,15,463.5,35.5,0.85,11.6,100.0,29.23,19.85
2018,1,6,16,30,340.0,30.0,0.9,11.2,60.0,25.09,13.92
2018,1,6,16,45,198.5,18.5,0.9,10.75,33.5,15.5,0.0
2018,1,6,17,0,57.0,7.0,0.9,10.3,7.0,5.97,0.0
2018,1,6,17,15,28.5,3.5,0.9,10.15,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.6,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.7,5.0,18.05,0.0
2018,1,7,7,45,15.0,15.5,1.6,5.8,16.0,24.59,0.0
2018,1,7,8,0,8.0,26.0,1.6,5.9,27.0,32.4,20.27
2018,1,7,8,15,4.0,39.0,1.55,6.0,39.5,38.23,27.19
2018,1,7,8,30,0.0,52.0,1.5,6.1,52.0,47.58,35.79
2018,1,7,8,45,2.5,68.5,1.4,6.2,69.0,65.28,51.65
2018,1,7,9,0,5.0,85.0,1.3,6.3,86.0,82.44,66.89
2018,1,7,9,15,6.0,92.0,1.35,6.5,93.5,87.32,71.22
2018,1,7,9,30,7.0,99.0,1.4,6.7,101.0,92.73,75.89
2018,1,7,9,45,4.5,102.5,1.45,6.9,104.0,92.59,75.57
2018,1,7,10,0,2.0,106.0,1.5,7.1,107.0,92.91,75.63
2018,1,7,10,15,1.0,107.0,1.55,7.45,107.5,92.14,74.74
2018,1,7,10,30,0.0,108.0,1.6,7.8,108.0,91.68,74.12
2018,1,7,10,45,0.0,100.5,1.65,8.15,100.5,84.43,67.69
2018,1,7,11,0,0.0,93.0,1.7,8.5,93.0,77.61,61.68
2018,1,7,11,15,0.0,93.5,1.65,9.05,93.5,77.91,61.75
2018,1,7,11,30,0.0,94.0,1.6,9.6,94.0,78.24,61.85
2018,1,7,11,45,0.0,98.0,1.55,10.2,98.0,81.53,64.46
2018,1,7,12,0,0.0,102.0,1.5,10.8,102.0,84.76,67.02
2018,1,7,12,15,0.0,102.5,1.45,11.1,102.5,85.05,67.17
2018,1,7,12,30,0.0,103.0,1.4,11.4,103.0,85.32,67.33
2018,1,7,12,45,0.0,103.0,1.35,11.75,103.0,85.16,67.12
2018,1,7,13,0,0.0,103.0,1.3,12.1,103.0,84.97,66.91
2018,1,7,13,15,0.5,108.5,1.25,12.25,108.5,89.11,70.39
2018,1,7,13,30,1.0,114.0,1.2,12.4,114.0,92.94,73.62
2018,1,7,13,45,1.0,120.0,1.1,12.55,120.0,96.69,76.81
2018,1,7,14,0,1.0,126.0,1.0,12.7,126.0,99.88,83.28
2018,1,7,14,15,1.5,118.0,0.9,12.5,118.5,93.7,78.01
2018,1,7,14,30,2.0,110.0,0.8,12.3,111.0,87.52,72.73
2018,1,7,14,45,1.5,102.5,0.65,12.05,103.0,81.6,67.64
2018,1,7,15,0,1.0,95.0,0.5,11.8,95.0,75.61,62.42
2018,1,7,15,15,0.5,80.0,0.5,11.8,80.0,64.26,52.31
2018,1,7,15,30,0.0,65.0,0.5,11.8,65.0,52.76,41.94
2018,1,7,15,45,0.0,53.0,0.7,10.9,53.0,43.31,33.41
2018,1,7,16,0,0.0,41.0,0.9,10.0,41.0,33.77,24.64
2018,1,7,16,15,0.0,30.5,0.9,9.8,30.5,25.21,16.55
2018,1,7,16,30,0.0,20.0,0.9,9.6,20.0,16.5,7.56
2018,1,7,16,45,11.0,12.5,0.9,9.4,12.5,10.58,0.0
2018,1,7,17,0,22.0,5.0,0.9,9.2,5.0,4.27,0.0
2018,1,7,17,15,11.0,2.5,0.9,9.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,9.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.4,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.85,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,10.1,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.25,10.3,8.5,6.98,0.41
2018,1,8,9,0,0.0,10.0,2.4,10.5,10.0,8.22,1.51
2018,1,8,9,15,0.0,11.5,2.55,10.75,11.5,9.46,2.6
2018,1,8,9,30,0.0,13.0,2.7,11.0,13.0,10.7,3.68
2018,1,8,9,45,0.0,16.5,2.85,11.2,16.5,13.59,6.18
2018,1,8,10,0,0.0,20.0,3.0,11.4,20.0,16.48,8.68
2018,1,8,10,15,0.0,27.0,3.0,11.5,27.0,22.28,13.68
2018,1,8,10,30,0.0,34.0,3.0,11.6,34.0,28.08,18.66
2018,1,8,10,45,0.0,40.0,2.95,11.7,40.0,33.07,22.91
2018,1,8,11,0,0.0,46.0,2.9,11.8,46.0,38.06,27.15
2018,1,8,11,15,0.0,44.0,2.85,11.9,44.0,36.4,25.69
2018,1,8,11,30,0.0,42.0,2.8,12.0,42.0,34.75,24.23
2018,1,8,11,45,0.0,50.0,2.7,12.15,50.0,41.4,29.9
2018,1,8,12,0,0.0,58.0,2.6,12.3,58.0,48.06,35.55
2018,1,8,12,15,0.0,50.5,2.45,12.35,50.5,41.82,30.21
2018,1,8,12,30,0.0,43.0,2.3,12.4,43.0,35.58,24.89
2018,1,8,12,45,0.0,42.0,2.15,12.5,42.0,34.75,24.18
2018,1,8,13,0,0.0,41.0,2.0,12.6,41.0,33.92,23.47
2018,1,8,13,15,0.0,36.5,1.8,12.65,36.5,30.18,20.29
2018,1,8,13,30,0.0,32.0,1.6,12.7,32.0,26.44,17.11
2018,1,8,13,45,0.0,27.5,1.4,12.7,27.5,22.71,13.94
2018,1,8,14,0,0.0,23.0,1.2,12.7,23.0,18.98,11.47
2018,1,8,14,15,0.0,29.5,1.15,12.6,29.5,24.35,16.34
2018,1,8,14,30,0.0,36.0,1.1,12.5,36.0,29.73,21.23
2018,1,8,14,45,0.0,34.0,1.0,12.35,34.0,28.06,19.77
2018,1,8,15,0,0.0,32.0,0.9,12.2,32.0,26.4,18.3
2018,1,8,15,15,0.0,21.0,0.9,12.2,21.0,17.29,10.05
2018,1,8,15,30,0.0,10.0,0.9,12.2,10.0,8.22,1.8
2018,1,8,15,45,7.5,22.5,0.95,11.8,24.0,19.07,11.57
2018,1,8,16,0,15.0,35.0,1.0,11.4,38.0,29.26,20.52
2018,1,8,16,15,9.0,26.5,1.0,11.3,28.0,22.32,13.95
2018,1,8,16,30,3.0,18.0,1.0,11.2,18.0,14.85,6.36
2018,1,8,16,45,2.5,10.5,1.0,11.1,10.5,8.65,0.0
2018,1,8,17,0,2.0,3.0,1.0,11.0,3.0,2.56,0.0
2018,1,8,17,15,1.0,1.5,1.0,11.0,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,9,7,15,3.0,1.5,0.9,11.05,1.5,0.0,0.0
2018,1,9,7,30,6.0,3.0,1.0,11.4,3.0,6.33,0.0
2018,1,9,7,45,3.0,9.5,1.1,11.8,9.5,9.94,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.2,16.0,13.18,4.64
2018,1,9,8,15,0.0,23.0,1.25,12.5,23.0,18.96,10.26
2018,1,9,8,30,0.0,30.0,1.3,12.8,30.0,24.75,15.48
2018,1,9,8,45,0.0,40.0,1.35,13.1,40.0,33.06,22.76
2018,1,9,9,0,0.0,50.0,1.4,13.4,50.0,41.37,29.99
2018,1,9,9,15,0.0,62.0,1.3,13.55,62.0,51.76,38.93
2018,1,9,9,30,0.0,74.0,1.2,13.7,74.0,62.58,48.15
2018,1,9,9,45,7.0,102.5,1.1,13.85,105.0,94.18,75.01
2018,1,9,10,0,14.0,131.0,1.0,14.0,136.0,125.53,101.18
2018,1,9,10,15,33.5,152.0,0.8,14.0,166.0,165.87,134.56
2018,1,9,10,30,53.0,173.0,0.6,14.0,196.0,195.65,158.47
2018,1,9,10,45,88.0,187.0,0.45,14.0,227.0,225.23,181.91
2018,1,9,11,0,123.0,201.0,0.3,14.0,258.0,261.21,209.57
2018,1,9,11,15,114.5,206.0,0.4,14.0,260.5,253.03,202.4
2018,1,9,11,30,106.0,211.0,0.5,14.0,263.0,238.01,190.15
2018,1,9,11,45,65.5,193.5,0.65,14.05,225.5,196.92,157.18
2018,1,9,12,0,25.0,176.0,0.8,14.1,188.0,156.81,124.95
2018,1,9,12,15,12.5,133.5,0.95,14.1,139.5,115.18,91.01
2018,1,9,12,30,0.0,91.0,1.1,14.1,91.0,75.53,58.33
2018,1,9,12,45,0.0,82.5,1.25,14.1,82.5,68.52,52.53
2018,1,9,13,0,0.0,74.0,1.4,14.1,74.0,61.41,46.58
2018,1,9,13,15,0.0,81.0,1.45,14.05,81.0,67.25,51.58
2018,1,9,13,30,0.0,88.0,1.5,14.0,88.0,72.81,56.32
2018,1,9,13,45,4.5,84.0,1.55,13.95,86.0,69.88,53.77
2018,1,9,14,0,9.0,80.0,1.6,13.9,84.0,66.48,51.06
2018,1,9,14,15,4.5,59.0,1.5,13.75,61.0,48.91,38.14
2018,1,9,14,30,0.0,38.0,1.4,13.6,38.0,31.39,22.58
2018,1,9,14,45,6.5,44.0,1.3,13.5,46.0,36.43,27.16
2018,1,9,15,0,13.0,50.0,1.2,13.4,54.0,41.78,31.99
2018,1,9,15,15,6.5,37.0,1.2,13.4,39.0,30.6,21.94
2018,1,9,15,30,0.0,24.0,1.2,13.4,24.0,19.77,12.17
2018,1,9,15,45,82.0,28.0,0.95,12.85,42.5,22.29,14.4
2018,1,9,16,0,164.0,32.0,0.7,12.3,61.0,24.19,15.96
2018,1,9,16,15,82.0,20.0,0.7,12.05,34.5,15.16,7.68
2018,1,9,16,30,0.0,8.0,0.7,11.8,8.0,6.56,0.0
2018,1,9,16,45,5.0,6.0,0.7,11.55,6.0,5.06,0.0
2018,1,9,17,0,10.0,4.0,0.7,11.3,4.0,3.41,0.0
2018,1,9,17,15,5.0,2.0,0.75,11.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,7,15,12.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,10,7,30,24.0,5.0,1.9,8.4,5.0,19.39,0.0
2018,1,10,7,45,33.5,19.0,1.9,8.75,21.0,50.35,0.0
2018,1,10,8,0,43.0,33.0,1.9,9.1,37.0,80.56,58.76
2018,1,10,8,15,73.0,50.0,1.95,9.35,61.0,120.42,97.35
2018,1,10,8,30,103.0,67.0,2.0,9.6,85.0,158.88,132.09
2018,1,10,8,45,128.0,82.5,2.1,9.85,111.0,190.66,160.39
2018,1,10,9,0,153.0,98.0,2.2,10.1,137.0,221.76,187.46
2018,1,10,9,15,156.5,113.5,2.25,10.25,158.5,237.33,200.51
2018,1,10,9,30,160.0,129.0,2.3,10.4,180.0,251.93,212.38
2018,1,10,9,45,137.5,141.5,2.3,10.55,189.0,244.7,205.31
2018,1,10,10,0,115.0,154.0,2.3,10.7,198.0,237.39,198.19
2018,1,10,10,15,118.0,167.0,2.35,10.8,215.0,246.68,205.32
2018,1,10,10,30,121.0,180.0,2.4,10.9,232.0,255.06,211.56
2018,1,10,10,45,126.5,190.0,2.4,11.0,246.5,260.81,215.56
2018,1,10,11,0,132.0,200.0,2.4,11.1,261.0,265.58,218.67
2018,1,10,11,15,97.5,194.0,2.4,11.15,240.0,224.98,184.44
2018,1,10,11,30,63.0,188.0,2.4,11.2,219.0,196.19,160.12
2018,1,10,11,45,37.5,170.5,2.4,11.25,189.0,164.2,133.31
2018,1,10,12,0,12.0,153.0,2.4,11.3,159.0,132.31,106.69
2018,1,10,12,15,6.5,140.0,2.35,11.35,143.5,118.35,95.01
2018,1,10,12,30,1.0,127.0,2.3,11.4,128.0,105.19,84.03
2018,1,10,12,45,0.5,115.0,2.3,11.45,115.5,94.99,75.47
2018,1,10,13,0,0.0,103.0,2.3,11.5,103.0,85.02,67.1
2018,1,10,13,15,1.5,102.5,2.2,11.6,103.0,84.68,66.78
2018,1,10,13,30,3.0,102.0,2.1,11.7,103.0,84.14,66.29
2018,1,10,13,45,22.0,106.0,2.05,11.75,115.5,86.38,67.58
2018,1,10,14,0,41.0,110.0,2.0,11.8,128.0,87.27,68.77
2018,1,10,14,15,106.5,88.5,1.9,11.85,130.0,68.87,56.23
2018,1,10,14,30,172.0,67.0,1.8,11.9,132.0,50.58,39.97
2018,1,10,14,45,162.0,58.0,1.7,11.9,115.0,40.7,31.16
2018,1,10,15,0,152.0,49.0,1.6,11.9,98.0,34.89,25.96
2018,1,10,15,15,97.5,36.0,1.6,11.9,66.0,28.18,19.9
2018,1,10,15,30,43.0,23.0,1.6,11.9,34.0,18.15,10.8
2018,1,10,15,45,119.5,26.0,1.2,11.5,49.0,19.38,11.87
2018,1,10,16,0,196.0,29.0,0.8,11.1,64.0,22.15,14.25
2018,1,10,16,15,117.0,19.5,0.8,10.9,39.0,14.92,7.54
2018,1,10,16,30,38.0,10.0,0.8,10.7,14.0,8.24,1.2
2018,1,10,16,45,19.0,5.5,0.8,10.5,7.5,4.57,0.0
2018,1,10,17,0,0.0,1.0,0.8,10.3,1.0,0.85,0.0
2018,1,10,17,15,0.0,0.5,0.8,10.25,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,7,15,10.0,3.0,0.5,10.35,3.0,0.0,0.0
2018,1,11,7,30,20.0,6.0,0.6,10.5,6.0,17.75,0.0
2018,1,11,7,45,48.5,20.5,0.7,10.7,24.0,72.09,0.0
2018,1,11,8,0,77.0,35.0,0.8,10.9,42.0,120.47,90.01
2018,1,11,8,15,112.5,48.0,0.95,11.25,64.5,156.2,126.6
2018,1,11,8,30,148.0,61.0,1.1,11.6,87.0,192.74,159.66
2018,1,11,8,45,193.5,77.5,1.25,11.95,121.0,241.23,201.65
2018,1,11,9,0,239.0,94.0,1.4,12.3,155.0,288.38,241.46
2018,1,11,9,15,184.5,105.0,1.45,12.6,156.5,258.69,215.95
2018,1,11,9,30,130.0,116.0,1.5,12.9,158.0,215.66,179.35
2018,1,11,9,45,75.5,126.5,1.6,13.2,151.5,173.96,143.4
2018,1,11,10,0,21.0,137.0,1.7,13.5,145.0,136.18,110.4
2018,1,11,10,15,13.5,131.5,1.6,13.9,137.0,123.43,99.3
2018,1,11,10,30,6.0,126.0,1.5,14.3,129.0,111.95,89.26
2018,1,11,10,45,14.0,145.0,1.45,14.7,151.5,133.05,106.63
2018,1,11,11,0,22.0,164.0,1.4,15.1,174.0,153.32,122.98
2018,1,11,11,15,97.5,190.0,1.3,15.4,237.5,221.45,178.34
2018,1,11,11,30,173.0,216.0,1.2,15.7,301.0,283.28,226.36
2018,1,11,11,45,197.5,218.0,1.05,16.0,316.5,285.1,225.8
2018,1,11,12,0,222.0,220.0,0.9,16.3,332.0,284.52,223.28
2018,1,11,12,15,169.5,222.0,0.95,16.45,307.5,252.52,197.48
2018,1,11,12,30,117.0,224.0,1.0,16.6,283.0,224.45,175.38
2018,1,11,12,45,117.5,219.0,1.05,16.75,277.5,210.44,163.47
2018,1,11,13,0,118.0,214.0,1.1,16.9,272.0,196.3,151.42
2018,1,11,13,15,245.5,195.0,1.2,16.85,311.0,194.82,144.5
2018,1,11,13,30,373.0,176.0,1.3,16.8,350.0,180.82,127.6
2018,1,11,13,45,447.0,153.0,1.4,16.75,352.0,143.66,97.65
2018,1,11,14,0,521.0,130.0,1.5,16.7,354.0,100.92,72.32
2018,1,11,14,15,559.5,114.0,1.45,16.5,340.5,82.57,67.12
2018,1,11,14,30,598.0,98.0,1.4,16.3,327.0,72.19,58.22
2018,1,11,14,45,669.5,79.0,1.35,16.1,314.0,59.75,47.42
2018,1,11,15,0,741.0,60.0,1.3,15.9,301.0,51.18,39.95
2018,1,11,15,15,673.0,60.0,1.3,15.9,258.5,51.21,39.98
2018,1,11,15,30,605.0,60.0,1.3,15.9,216.0,47.24,36.4
2018,1,11,15,45,513.5,56.5,1.0,14.85,173.0,44.76,34.21
2018,1,11,16,0,422.0,53.0,0.7,13.8,130.0,42.51,32.07
2018,1,11,16,15,315.0,45.0,0.75,13.25,94.0,34.65,24.69
2018,1,11,16,30,208.0,37.0,0.8,12.7,58.0,28.51,18.07
