Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,188.46,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,374.52,267.61
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,451.5,372.22
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,525.49,439.36
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,576.05,483.82
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,625.04,524.56
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,683.36,570.41
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,731.04,606.37
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,748.72,617.59
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,763.06,626.06
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,766.61,626.48
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,766.49,624.24
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,759.53,616.73
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,748.82,606.6
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,731.31,591.84
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,710.14,573.26
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,683.13,549.98
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,652.75,523.8
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,616.62,492.76
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,577.62,458.86
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,535.38,421.93
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,490.77,382.16
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,441.51,337.65
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,390.63,290.89
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,337.96,242.07
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,284.14,192.4
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,228.46,143.1
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,172.43,98.24
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,115.63,63.24
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,65.38,52.36
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,63.63,50.98
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,61.82,49.5
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,59.49,47.56
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,51.35,40.41
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,49.51,38.95
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,47.71,37.47
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,44.16,34.36
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,40.62,31.12
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,36.06,26.77
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,31.61,22.19
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,21.68,10.42
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,14.51,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.12,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,184.25,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,383.83,285.74
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,463.84,386.05
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,557.86,469.43
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,616.69,518.91
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,673.61,563.81
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,709.33,590.08
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,742.11,612.8
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,761.57,623.31
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,770.17,625.19
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,776.17,624.94
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,778.47,621.83
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,771.54,613.05
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,760.82,601.73
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,742.0,584.78
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,719.61,564.31
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,692.38,540.16
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,661.79,513.35
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,625.99,483.05
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,587.23,450.09
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,543.98,413.81
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,498.3,374.82
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,449.15,332.27
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,398.17,287.31
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,344.94,240.52
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,290.63,192.56
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,234.15,144.24
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,177.4,99.88
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,120.38,65.08
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,67.53,53.6
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,66.13,52.61
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,64.67,51.49
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,56.06,44.05
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,54.41,42.71
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,55.47,43.88
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,52.25,41.21
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,49.15,38.51
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,46.18,35.79
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,38.82,28.96
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,31.25,21.7
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,22.79,11.75
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,14.51,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,5.97,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,184.47,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,325.11,245.85
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,359.41,297.71
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,391.95,329.47
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,524.51,438.94
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,647.96,535.38
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,579.81,481.59
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,494.59,412.69
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,439.34,366.66
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,400.59,332.63
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,340.8,282.08
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,297.5,244.39
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,251.15,205.25
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,221.11,179.18
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,281.52,228.33
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,348.97,281.35
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,416.28,334.21
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,464.39,370.74
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,488.81,388.16
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,499.14,393.77
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,491.18,384.63
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,474.16,366.95
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,429.12,327.21
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,383.13,286.01
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,339.03,243.74
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,292.11,198.03
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,233.92,151.94
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,185.22,117.96
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,132.9,82.45
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,80.27,64.87
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,71.23,57.24
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,67.53,54.2
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,64.81,51.93
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,62.03,49.6
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,66.82,54.18
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,74.92,61.7
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,61.65,49.95
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,43.81,33.9
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,37.24,27.78
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,30.47,21.24
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,23.26,12.75
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,16.22,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,60.1,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,237.24,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,413.4,323.4
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,493.77,414.41
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,587.18,497.1
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,645.85,546.84
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,702.72,592.25
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,740.51,620.89
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,767.71,640.14
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,785.79,651.63
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,800.49,660.22
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,805.39,661.43
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,806.49,659.82
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,800.43,652.56
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,790.38,642.48
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,772.42,627.07
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,750.57,608.45
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,721.82,583.48
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,689.53,555.43
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,651.05,521.96
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,609.51,485.5
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,564.55,445.91
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,517.06,403.35
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,466.42,357.28
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,413.83,308.64
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,358.35,257.07
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,301.65,204.54
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,242.92,152.1
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,183.85,103.93
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,123.35,64.76
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,63.46,50.26
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,61.02,48.28
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,59.83,47.39
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,57.81,45.72
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,55.71,43.97
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,51.11,40.14
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,53.06,42.11
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,46.22,36.13
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,43.81,33.98
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,37.25,27.91
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,30.48,21.42
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,23.2,13.2
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,15.99,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,8.11,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,81.79,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,250.6,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,412.98,323.56
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,490.3,405.51
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,580.47,482.96
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,637.02,528.99
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,691.64,570.9
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,725.91,595.45
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,757.24,616.76
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,767.66,621.67
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,782.41,629.69
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,788.05,631.31
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,789.96,630.32
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,783.59,623.27
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,773.38,613.66
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,755.72,599.37
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,734.35,581.93
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,706.83,558.8
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,675.9,532.84
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,639.21,502.08
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,599.57,468.48
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,556.33,431.83
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,510.62,392.25
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,460.74,348.43
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,409.05,302.03
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,355.02,253.01
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,299.87,202.87
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,242.86,152.6
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,185.54,106.1
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,128.23,69.24
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,72.4,57.76
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,66.2,52.55
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,63.51,50.34
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,61.23,48.47
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,52.85,41.21
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,53.11,41.71
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,53.66,42.43
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,48.93,38.31
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,48.99,38.33
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,41.92,31.79
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,34.82,24.99
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,26.03,15.62
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,16.87,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,8.54,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,78.85,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,246.52,7.94
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,403.48,314.42
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,490.3,397.33
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,570.75,463.74
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,628.01,507.77
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,683.2,547.44
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,718.37,569.72
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,750.6,588.69
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,770.41,599.77
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,779.13,602.99
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,784.4,603.03
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,786.0,600.62
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,779.06,592.56
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,768.34,582.26
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,750.4,568.12
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,728.82,551.3
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,701.47,530.78
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,670.74,507.49
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,634.49,479.66
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,595.31,448.9
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,552.55,414.72
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,507.35,377.64
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,458.0,336.64
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,406.87,292.89
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,353.4,246.19
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,298.84,198.17
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,242.53,149.87
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,185.87,104.76
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,128.09,67.32
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,70.85,55.58
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,63.82,49.77
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,62.73,49.0
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,60.47,47.16
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,58.11,45.23
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,49.76,38.24
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,47.56,36.55
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,44.83,34.3
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,42.16,31.97
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,37.64,27.84
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,33.19,23.52
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,23.57,13.83
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,16.77,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,8.54,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,39.92,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,230.43,54.74
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,406.4,327.47
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,495.95,415.63
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,586.9,495.81
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,455.34,390.48
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,304.87,261.82
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,354.48,304.17
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,402.61,343.9
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,540.19,458.34
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,665.76,558.55
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,739.32,613.96
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,796.52,655.83
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,792.56,650.78
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,784.63,643.15
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,766.1,627.46
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,743.92,608.73
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,716.14,584.77
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,684.98,557.8
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,648.51,526.24
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,609.16,491.74
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,563.96,452.16
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,516.91,410.13
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,465.68,363.92
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,413.99,316.46
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,361.69,267.65
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,308.3,217.71
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,248.42,164.65
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,195.16,120.85
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,137.38,79.15
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,76.82,62.83
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,70.74,57.66
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,79.89,66.06
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,76.18,62.9
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,72.43,59.69
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,64.73,53.06
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,56.44,45.79
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,53.28,42.99
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,50.31,40.23
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,43.86,34.14
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,37.11,27.57
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,29.22,19.16
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,21.36,0.0
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,10.67,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,70.12,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,243.43,97.42
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,397.41,327.38
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,493.4,418.52
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,590.35,502.44
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,642.39,545.95
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,701.04,592.23
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,738.81,619.95
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,773.52,644.2
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,793.45,656.3
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,802.08,659.56
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,807.38,660.61
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,808.95,658.91
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,801.28,650.82
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,789.78,640.14
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,771.69,624.65
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,749.87,606.48
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,721.7,582.54
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,690.14,555.74
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,652.42,524.11
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,611.86,489.64
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,568.32,452.1
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,522.35,411.62
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,470.99,365.85
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,418.74,318.35
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,362.92,268.22
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,305.59,217.07
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,245.26,169.45
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,202.77,140.38
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,163.3,114.93
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,131.41,102.41
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,96.15,80.52
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,68.63,56.24
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,64.59,52.78
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,60.4,49.14
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,55.36,44.77
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,50.07,40.11
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,48.37,38.7
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,46.92,37.39
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,39.3,30.28
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,35.75,26.64
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,27.07,17.75
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,17.18,0.0
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,9.39,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,129.5,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,309.76,161.53
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,451.81,374.61
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,422.96,362.49
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,378.39,329.47
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,251.0,218.92
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,103.24,85.93
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,157.37,133.54
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,199.67,169.32
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,249.65,211.0
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,314.01,262.95
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,372.69,309.71
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,444.67,364.92
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,495.91,404.41
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,557.64,450.64
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,599.43,481.98
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,640.21,511.64
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,640.86,510.61
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,633.88,503.9
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,621.69,492.25
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,601.07,473.63
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,564.67,442.67
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,524.19,407.51
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,474.73,364.29
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,423.44,318.41
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,369.21,269.38
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,313.9,218.91
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,257.33,168.24
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,200.54,120.68
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,142.47,80.14
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,85.07,56.62
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,65.41,53.0
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,67.44,54.99
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,79.07,65.51
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,95.5,80.28
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,97.56,82.42
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,97.96,83.07
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,80.58,67.68
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,62.54,51.45
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,49.28,39.25
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,35.66,26.54
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,24.63,15.75
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,12.47,0.0
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,6.4,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,106.17,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,282.24,167.88
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,426.71,350.47
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,513.22,429.51
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,593.58,497.91
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,650.78,543.47
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,706.01,585.1
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,742.67,610.37
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,776.36,632.47
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,796.09,643.96
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,804.42,647.01
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,810.31,648.39
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,812.44,647.13
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,805.81,639.65
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,795.31,629.67
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,776.51,614.53
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,754.06,596.99
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,725.97,574.56
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,694.51,549.18
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,658.16,519.24
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,618.88,486.48
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,575.15,450.58
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,529.0,411.51
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,478.72,367.73
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,426.71,321.25
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,372.78,272.2
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,317.79,221.75
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,260.48,170.26
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,202.99,121.89
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,145.53,81.56
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,88.76,57.76
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,72.21,58.7
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,63.54,51.2
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,62.41,50.34
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,61.33,49.5
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,60.17,48.72
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,64.81,53.1
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,56.51,45.77
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,47.73,37.84
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,44.01,34.33
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,40.61,30.85
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,28.68,19.29
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,18.66,3.68
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,11.52,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
