Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,113.07,64.38
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,71.72,57.99
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,70.17,56.84
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,68.12,55.19
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,65.98,53.45
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,56.96,45.65
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,55.02,44.12
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,52.55,42.13
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,50.11,40.07
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,46.26,36.6
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,42.46,33.0
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,33.96,24.87
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,29.18,19.31
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,18.5,0.0
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,7.68,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,149.07,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,341.23,235.91
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,456.61,382.96
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,570.33,483.87
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,634.18,538.89
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,706.7,597.5
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,755.67,634.07
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,802.27,667.11
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,832.06,686.5
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,858.6,702.97
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,866.42,704.83
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,879.41,710.62
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,881.62,708.98
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,879.95,704.76
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,869.4,694.32
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,854.97,681.34
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,834.33,663.9
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,809.96,643.99
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,779.96,620.42
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,746.51,592.71
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,707.63,560.41
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,665.76,525.33
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,619.76,486.92
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,571.25,445.6
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,519.09,400.2
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,465.02,352.13
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,408.63,301.4
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,351.08,248.86
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,291.86,195.08
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,232.13,142.81
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,171.71,95.79
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,111.65,61.33
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,67.81,54.13
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,66.53,53.2
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,64.76,51.78
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,62.9,50.3
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,61.13,48.99
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,53.59,42.5
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,52.41,41.71
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,51.44,41.02
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,47.78,37.78
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,47.1,37.04
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,35.51,26.18
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,24.32,15.25
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,15.11,0.0
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,5.97,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,96.24,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,217.15,155.67
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,335.48,278.78
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,455.08,381.42
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,408.35,346.3
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,363.03,308.86
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,377.71,320.63
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,410.06,345.23
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,440.32,367.73
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,468.79,388.27
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,571.5,468.08
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,654.22,529.73
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,777.47,619.2
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,870.85,682.17
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,860.94,671.24
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,847.18,658.92
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,827.24,642.5
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,803.57,623.72
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,773.59,600.35
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,740.23,573.19
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,702.18,541.96
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,661.2,508.19
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,615.53,470.17
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,567.45,429.65
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,516.63,386.62
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,464.03,341.21
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,407.75,292.41
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,351.08,242.66
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,292.89,192.91
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,231.18,142.51
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,176.84,103.56
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,121.04,72.28
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,81.93,65.08
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,72.83,57.55
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,64.28,50.36
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,62.73,49.19
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,53.78,41.62
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,52.2,40.43
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,51.45,40.01
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,50.93,39.73
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,42.62,32.43
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,38.41,28.59
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,33.53,23.93
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,28.83,18.86
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,18.72,1.13
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,8.54,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,12.22,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,10.69,2.49
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,16.89,8.7
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,23.09,14.34
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,25.15,16.29
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,27.23,18.14
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,32.21,22.42
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,37.2,26.64
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,40.95,29.72
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,44.71,32.78
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,108.0,86.26
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,175.78,141.63
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,344.52,278.6
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,495.19,393.91
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,504.7,398.41
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,512.3,402.47
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,556.35,435.72
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,607.59,472.89
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,677.3,525.37
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,717.98,555.28
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,685.78,529.0
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,649.96,500.01
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,609.35,467.05
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,565.0,430.24
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,514.37,387.54
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,461.86,342.2
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,406.6,293.69
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,350.13,243.35
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,292.09,191.81
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,233.59,141.57
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,173.7,95.53
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,114.25,60.9
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,67.41,52.39
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,66.16,51.54
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,64.08,49.89
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,61.91,48.17
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,59.91,46.81
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,51.83,40.08
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,54.63,42.83
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,53.29,41.86
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,52.76,41.51
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,50.36,39.3
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,40.61,30.24
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,30.66,20.58
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,18.59,3.06
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,6.83,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.85,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.46,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.1,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,4.92,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,5.74,0.0
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,27.23,17.93
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,48.87,36.62
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,63.11,48.75
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,77.26,60.61
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,85.37,67.18
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,93.49,73.68
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,78.29,60.64
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,64.77,49.09
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,149.39,120.14
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,229.36,185.03
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,248.78,199.45
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,267.3,213.23
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,370.77,294.29
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,453.71,356.68
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,502.63,392.65
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,533.35,414.55
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,513.01,397.81
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,491.5,380.36
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,526.18,405.83
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,538.59,412.0
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,504.04,381.67
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,463.45,345.06
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,407.55,296.74
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,352.8,248.86
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,297.19,198.81
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,238.48,147.4
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,180.37,106.46
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,132.47,81.92
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,88.53,70.88
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,85.07,68.21
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,77.41,61.79
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,69.37,55.02
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,68.44,54.52
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,67.63,54.11
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,63.31,50.59
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,58.84,46.85
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,53.23,41.95
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,47.5,36.76
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,39.45,29.23
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,31.2,21.13
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,19.51,5.09
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,10.24,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,34.22,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,130.71,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,217.53,169.47
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,293.9,245.22
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,374.35,316.37
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,344.34,292.62
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,290.77,248.13
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,227.3,192.24
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,160.52,132.51
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,192.7,159.16
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,224.05,184.42
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,334.11,274.48
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,424.07,345.18
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,424.44,342.43
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,423.87,339.48
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,466.14,371.53
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,520.48,411.39
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,572.15,449.84
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,630.53,491.57
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,631.2,491.2
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,627.11,487.48
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,584.29,453.61
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,542.62,420.65
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,497.97,385.44
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,453.93,350.61
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,426.6,328.0
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,398.64,304.45
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,370.37,279.3
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,336.12,248.12
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,295.1,211.04
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,249.12,170.18
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,201.38,132.72
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,153.65,102.1
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,127.81,104.6
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,146.76,121.06
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,138.22,114.07
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,129.37,106.85
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,115.69,95.58
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,97.22,80.0
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,83.57,68.48
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,69.21,56.1
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,61.49,49.37
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,53.6,42.25
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,43.06,32.49
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,32.18,22.1
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,20.9,7.19
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,10.24,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,7.38,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,6.43,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,6.57,0.06
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,8.22,1.54
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,9.87,3.0
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,16.06,8.42
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,22.28,13.8
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,27.67,18.42
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,33.08,23.0
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,58.91,44.94
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,85.65,67.2
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,129.05,103.0
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,172.72,138.15
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,165.16,131.47
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,158.12,125.48
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,132.17,104.14
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,107.29,83.66
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,113.8,88.98
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,120.16,94.09
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,136.05,106.88
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,151.58,119.27
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,172.32,135.8
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,192.19,151.49
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,186.08,146.44
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,180.12,141.65
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,164.84,129.5
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,150.07,117.81
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,149.62,117.54
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,148.91,117.02
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,142.9,112.39
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,136.98,107.91
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,141.03,116.69
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,145.7,120.89
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,133.97,111.21
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,122.1,101.41
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,117.68,98.06
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,113.04,94.44
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,96.92,80.77
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,84.75,70.33
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,72.96,59.94
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,61.71,49.77
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,48.3,37.38
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,34.52,24.37
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,21.81,8.93
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,9.39,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,71.27,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,242.98,53.45
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,401.55,318.4
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,497.64,405.09
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,596.28,483.69
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,654.56,527.35
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,720.51,573.83
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,766.1,601.75
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,809.25,626.54
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,837.89,641.26
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,863.29,653.52
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,878.19,661.64
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,880.56,661.8
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,883.34,662.6
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,882.29,660.98
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,862.58,648.16
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,839.4,633.1
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,805.3,610.99
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,761.36,581.03
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,751.79,574.71
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,731.5,560.08
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,689.4,527.91
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,641.94,491.51
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,594.92,454.9
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,547.06,416.82
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,503.73,380.94
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,460.33,343.65
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,412.01,300.95
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,362.7,255.98
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,301.44,203.06
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,245.49,155.6
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,187.37,110.23
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,130.56,74.76
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,75.98,59.74
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,71.12,55.81
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,70.66,55.58
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,70.28,55.42
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,65.0,51.08
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,59.46,46.47
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,56.46,44.07
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,53.43,41.56
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,47.53,36.43
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,46.21,35.18
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,39.21,28.69
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,32.1,21.82
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,22.46,9.94
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,12.8,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,60.96,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,176.85,69.13
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,265.18,212.6
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,394.36,325.56
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,528.83,434.7
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,612.55,500.06
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,696.21,562.58
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,737.36,590.7
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,782.96,621.25
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,813.33,640.04
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,840.55,656.27
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,855.03,663.51
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,865.92,668.34
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,858.94,661.21
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,857.31,658.08
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,842.83,646.22
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,824.89,632.21
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,768.84,591.31
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,699.63,537.92
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,700.47,538.45
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,694.13,532.94
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,661.45,507.22
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,628.06,480.55
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,548.18,418.86
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,474.54,361.59
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,372.31,283.26
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,297.25,226.89
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,220.15,168.19
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,150.61,114.79
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,184.77,140.67
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,214.13,162.14
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,200.62,152.0
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,187.51,142.98
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,137.23,110.44
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,93.28,73.93
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,111.41,89.49
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,122.38,98.98
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,118.39,96.12
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,109.92,89.41
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,93.5,75.77
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,76.38,61.29
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,63.65,50.35
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,51.94,40.06
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,35.7,25.57
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,18.62,10.32
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,10.7,2.11
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.41,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,11.92,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,9.52,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,7.39,0.69
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,9.45,2.51
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,11.52,4.31
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,13.18,5.74
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,14.84,7.15
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,17.33,9.27
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,19.82,11.38
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,26.47,17.01
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,33.12,22.61
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,46.46,33.84
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,59.83,45.02
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,71.57,54.72
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,83.45,64.48
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,112.21,88.22
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,140.82,111.57
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,253.42,204.36
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,362.52,291.32
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,425.51,340.69
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,485.59,386.48
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,426.3,338.63
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,369.7,293.16
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,306.3,242.46
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,250.58,198.04
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,246.17,194.07
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,240.83,189.17
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,249.33,193.5
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,253.74,194.03
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,220.07,163.52
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,184.99,135.48
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,138.58,114.78
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,130.06,107.79
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,135.94,113.16
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,133.62,111.46
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,124.23,103.77
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,114.51,95.73
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,102.33,85.44
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,89.7,74.59
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,77.75,64.13
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,66.96,54.44
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,52.3,41.03
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,37.33,27.09
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,24.42,13.08
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,11.95,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,8.48,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,11.92,1.99
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,14.82,6.8
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,21.02,12.49
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,27.23,18.07
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,33.87,23.93
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,40.52,29.7
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,93.17,75.76
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,162.91,135.3
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,134.84,111.14
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,110.94,90.65
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,101.63,81.87
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,85.53,67.36
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,69.42,53.59
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,53.99,40.41
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,46.93,34.33
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,39.86,28.28
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,48.2,35.3
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,56.52,42.28
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,282.34,232.26
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,477.9,387.36
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,499.94,402.94
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,522.19,418.77
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,375.47,302.27
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,247.65,199.17
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,297.63,238.35
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,339.3,269.28
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,365.43,282.13
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,365.91,268.91
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,306.37,217.14
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,251.15,171.1
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,211.77,147.58
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,198.73,149.44
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,128.48,107.28
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,88.03,72.32
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,79.7,65.23
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,70.9,57.65
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,71.82,58.68
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,65.7,53.44
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,59.38,48.0
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,52.71,42.16
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,49.02,38.9
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,45.32,35.5
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,36.44,27.25
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,31.26,22.08
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,23.17,12.74
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,15.36,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
