Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,15,861.5,104.0,1.05,18.5,680.0,979.56,721.14
2018,4,14,9,30,878.0,105.0,1.0,19.1,722.0,973.67,713.06
2018,4,14,9,45,891.5,106.0,0.9,19.7,759.0,972.53,707.45
2018,4,14,10,0,905.0,107.0,0.8,20.3,796.0,967.61,699.5
2018,4,14,10,15,913.5,107.5,0.8,20.6,825.5,953.76,688.97
2018,4,14,10,30,922.0,108.0,0.8,20.9,855.0,936.26,676.42
2018,4,14,10,45,928.0,109.0,0.85,21.2,877.5,913.45,661.6
2018,4,14,11,0,934.0,110.0,0.9,21.5,900.0,887.16,644.61
2018,4,14,11,15,937.5,110.0,0.95,21.65,914.0,854.56,623.88
2018,4,14,11,30,941.0,110.0,1.0,21.8,928.0,818.9,601.06
2018,4,14,11,45,942.0,111.0,1.05,22.0,934.5,779.4,574.83
2018,4,14,12,0,943.0,112.0,1.1,22.2,941.0,737.29,544.93
2018,4,14,12,15,942.0,112.0,1.25,22.3,939.0,690.69,512.3
2018,4,14,12,30,941.0,112.0,1.4,22.4,937.0,642.1,476.92
2018,4,14,12,45,938.5,112.0,1.5,22.5,927.0,590.93,437.92
2018,4,14,13,0,936.0,112.0,1.6,22.6,917.0,538.33,396.42
2018,4,14,13,15,931.5,111.5,1.75,22.6,899.0,483.31,351.96
2018,4,14,13,30,927.0,111.0,1.9,22.6,881.0,427.51,305.32
2018,4,14,13,45,921.0,109.5,2.05,22.55,855.5,370.0,256.22
2018,4,14,14,0,915.0,108.0,2.2,22.5,830.0,312.35,206.47
2018,4,14,14,15,906.5,106.5,2.3,22.4,797.5,254.29,157.53
2018,4,14,14,30,898.0,105.0,2.4,22.3,765.0,196.79,112.98
2018,4,14,14,45,886.0,103.0,2.5,22.15,726.5,139.49,77.78
2018,4,14,15,0,874.0,101.0,2.6,22.0,688.0,84.34,65.83
2018,4,14,15,15,858.5,98.5,2.6,22.0,644.0,73.22,56.69
2018,4,14,15,30,843.0,96.0,2.6,22.0,600.0,72.61,56.36
2018,4,14,15,45,821.5,93.0,2.75,21.4,551.0,71.53,55.76
2018,4,14,16,0,800.0,90.0,2.9,20.8,502.0,70.4,55.12
2018,4,14,16,15,769.0,87.5,2.95,20.1,450.5,69.47,54.68
2018,4,14,16,30,738.0,85.0,3.0,19.4,399.0,62.81,49.24
2018,4,14,16,45,695.0,80.5,3.0,18.7,345.5,60.44,47.47
2018,4,14,17,0,652.0,76.0,3.0,18.0,292.0,58.06,45.61
2018,4,14,17,15,574.5,70.5,3.0,17.15,236.5,54.63,42.74
2018,4,14,17,30,497.0,65.0,3.0,16.3,181.0,51.3,39.79
2018,4,14,17,45,402.0,55.0,3.0,15.4,133.5,44.14,33.21
2018,4,14,18,0,307.0,45.0,3.0,14.5,86.0,34.68,24.31
2018,4,14,18,15,191.5,30.5,3.0,14.05,52.5,23.63,11.86
2018,4,14,18,30,76.0,16.0,3.0,13.6,19.0,13.66,0.0
2018,4,14,18,45,38.0,8.0,3.05,13.15,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,9.7,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,9.9,3.0,0.0,0.0
2018,4,15,5,45,57.0,16.5,3.1,10.05,21.0,54.96,0.0
2018,4,15,6,0,105.0,30.0,3.2,10.2,39.0,147.63,102.37
2018,4,15,6,15,267.0,43.5,3.35,10.7,87.0,312.64,259.06
2018,4,15,6,30,429.0,57.0,3.5,11.2,135.0,472.32,395.86
2018,4,15,6,45,515.5,64.0,3.65,11.7,188.0,568.77,476.13
2018,4,15,7,0,602.0,71.0,3.8,12.2,241.0,667.36,554.56
2018,4,15,7,15,650.0,77.0,3.9,12.65,294.5,731.44,602.97
2018,4,15,7,30,698.0,83.0,4.0,13.1,348.0,794.97,649.14
2018,4,15,7,45,721.0,90.0,4.1,13.55,398.0,835.11,676.35
2018,4,15,8,0,744.0,97.0,4.2,14.0,448.0,872.97,701.3
2018,4,15,8,15,744.5,107.0,4.25,14.35,490.5,890.24,710.79
2018,4,15,8,30,745.0,117.0,4.3,14.7,533.0,904.14,718.01
2018,4,15,8,45,767.5,121.0,4.4,15.05,580.5,928.77,733.42
2018,4,15,9,0,790.0,125.0,4.5,15.4,628.0,943.69,741.79
2018,4,15,9,15,823.0,122.5,4.65,15.6,676.0,964.87,755.62
2018,4,15,9,30,856.0,120.0,4.8,15.8,724.0,982.09,766.67
2018,4,15,9,45,862.0,124.0,4.9,16.05,758.0,976.76,761.34
2018,4,15,10,0,868.0,128.0,5.0,16.3,792.0,967.71,753.68
2018,4,15,10,15,886.5,125.0,5.1,16.4,825.0,948.24,739.2
2018,4,15,10,30,905.0,122.0,5.2,16.5,858.0,936.35,730.28
2018,4,15,10,45,910.0,123.0,5.3,16.6,879.5,912.74,713.01
2018,4,15,11,0,915.0,124.0,5.4,16.7,901.0,885.77,693.4
2018,4,15,11,15,918.0,124.5,5.5,16.65,914.5,853.49,670.32
2018,4,15,11,30,921.0,125.0,5.6,16.6,928.0,818.22,644.96
2018,4,15,11,45,922.0,125.0,5.7,16.6,933.5,778.26,614.88
2018,4,15,12,0,923.0,125.0,5.8,16.6,939.0,735.81,581.46
2018,4,15,12,15,921.0,125.0,5.95,16.5,936.0,689.17,544.48
2018,4,15,12,30,919.0,125.0,6.1,16.4,933.0,640.71,505.1
2018,4,15,12,45,893.5,134.5,6.2,16.3,913.0,585.21,459.04
2018,4,15,13,0,868.0,144.0,6.3,16.2,893.0,530.18,412.33
2018,4,15,13,15,807.0,168.5,6.4,15.95,854.0,471.01,361.97
2018,4,15,13,30,746.0,193.0,6.5,15.7,815.0,412.41,311.72
2018,4,15,13,45,554.5,226.5,6.55,15.5,681.0,327.41,244.16
2018,4,15,14,0,363.0,260.0,6.6,15.3,547.0,264.55,196.8
2018,4,15,14,15,218.0,287.0,6.6,14.85,457.5,233.77,176.52
2018,4,15,14,30,73.0,314.0,6.6,14.4,368.0,232.72,182.43
2018,4,15,14,45,42.0,258.5,6.6,14.0,289.0,188.69,149.11
2018,4,15,15,0,11.0,203.0,6.6,13.6,210.0,158.54,132.24
2018,4,15,15,15,13.0,189.0,6.6,13.6,197.0,148.27,123.76
2018,4,15,15,30,15.0,175.0,6.6,13.6,184.0,137.91,115.15
2018,4,15,15,45,51.5,179.5,6.4,12.9,207.0,133.57,112.02
2018,4,15,16,0,88.0,184.0,6.2,12.2,230.0,135.9,114.71
2018,4,15,16,15,140.0,175.5,6.05,11.95,239.5,124.74,105.37
2018,4,15,16,30,192.0,167.0,5.9,11.7,249.0,119.64,101.3
2018,4,15,16,45,204.0,138.0,5.75,11.4,215.0,97.49,82.0
2018,4,15,17,0,216.0,109.0,5.6,11.1,181.0,79.43,66.08
2018,4,15,17,15,164.5,88.5,5.3,10.7,138.0,65.54,53.7
2018,4,15,17,30,113.0,68.0,5.0,10.3,95.0,53.27,42.55
2018,4,15,17,45,88.0,52.0,4.7,9.95,70.0,41.27,31.42
2018,4,15,18,0,63.0,36.0,4.4,9.6,45.0,29.04,19.94
2018,4,15,18,15,38.5,23.0,4.25,9.25,28.0,18.78,8.9
2018,4,15,18,30,14.0,10.0,4.1,8.9,11.0,8.54,0.0
2018,4,15,18,45,7.0,5.0,3.9,8.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,15,3.0,0.5,1.25,6.8,0.5,0.0,0.0
2018,4,16,5,30,6.0,1.0,1.3,7.1,1.0,0.0,0.0
2018,4,16,5,45,3.0,3.0,1.3,7.4,3.0,4.72,0.0
2018,4,16,6,0,0.0,5.0,1.3,7.7,5.0,4.1,0.0
2018,4,16,6,15,0.0,6.5,1.55,8.05,6.5,5.33,0.0
2018,4,16,6,30,0.0,8.0,1.8,8.4,8.0,6.57,0.06
2018,4,16,6,45,0.0,15.0,2.05,8.7,15.0,12.33,5.17
2018,4,16,7,0,0.0,22.0,2.3,9.0,22.0,18.12,10.27
2018,4,16,7,15,0.0,28.0,2.45,9.15,28.0,23.09,14.61
2018,4,16,7,30,0.0,34.0,2.6,9.3,34.0,28.07,18.91
2018,4,16,7,45,0.0,29.0,2.75,9.45,29.0,23.94,15.23
2018,4,16,8,0,0.0,24.0,2.9,9.6,24.0,19.82,11.58
2018,4,16,8,15,0.0,39.0,3.05,9.65,39.0,32.27,22.28
2018,4,16,8,30,0.0,54.0,3.2,9.7,54.0,44.77,32.91
2018,4,16,8,45,25.5,150.0,3.3,9.75,166.5,166.65,136.9
2018,4,16,9,0,51.0,246.0,3.4,9.8,279.0,292.67,240.5
2018,4,16,9,15,118.0,285.5,3.5,9.8,367.5,416.91,341.17
2018,4,16,9,30,185.0,325.0,3.6,9.8,456.0,517.73,420.63
2018,4,16,9,45,203.0,344.5,3.75,9.75,495.0,546.43,442.02
2018,4,16,10,0,221.0,364.0,3.9,9.7,534.0,573.08,462.08
2018,4,16,10,15,221.5,379.5,4.0,9.7,555.0,577.37,464.37
2018,4,16,10,30,222.0,395.0,4.1,9.7,576.0,580.2,465.79
2018,4,16,10,45,172.0,385.5,4.2,9.7,528.0,514.07,413.39
2018,4,16,11,0,122.0,376.0,4.3,9.7,480.0,450.96,363.03
2018,4,16,11,15,77.0,302.0,4.35,9.75,368.0,326.59,264.07
2018,4,16,11,30,32.0,228.0,4.4,9.8,256.0,221.44,178.47
2018,4,16,11,45,79.0,299.0,4.4,9.85,369.0,319.23,258.1
2018,4,16,12,0,126.0,370.0,4.4,9.9,482.0,401.11,322.79
2018,4,16,12,15,94.0,347.5,4.4,9.9,431.0,350.22,281.5
2018,4,16,12,30,62.0,325.0,4.4,9.9,380.0,302.0,242.6
2018,4,16,12,45,165.0,341.5,4.35,9.85,485.0,361.28,289.99
2018,4,16,13,0,268.0,358.0,4.3,9.8,590.0,403.19,321.49
2018,4,16,13,15,270.0,361.0,4.3,9.8,590.5,383.23,303.79
2018,4,16,13,30,272.0,364.0,4.3,9.8,591.0,362.58,285.45
2018,4,16,13,45,185.5,334.0,4.25,9.75,487.0,301.51,237.19
2018,4,16,14,0,99.0,304.0,4.2,9.7,383.0,243.56,192.52
2018,4,16,14,15,50.5,218.0,4.2,9.7,258.0,175.97,139.26
2018,4,16,14,30,2.0,132.0,4.2,9.7,133.0,108.56,85.87
2018,4,16,14,45,59.5,195.5,4.2,9.7,235.5,151.18,119.59
2018,4,16,15,0,117.0,259.0,4.2,9.7,338.0,172.03,145.53
2018,4,16,15,15,232.5,248.5,4.2,9.7,393.0,156.19,132.14
2018,4,16,15,30,348.0,238.0,4.2,9.7,448.0,154.03,130.65
2018,4,16,15,45,471.0,188.5,4.2,9.7,448.0,120.94,102.05
2018,4,16,16,0,594.0,139.0,4.2,9.7,448.0,94.13,78.69
2018,4,16,16,15,637.0,115.5,4.0,9.6,416.5,80.88,67.19
2018,4,16,16,30,680.0,92.0,3.8,9.5,385.0,66.83,54.84
2018,4,16,16,45,631.5,87.5,3.6,9.35,332.0,64.68,53.11
2018,4,16,17,0,583.0,83.0,3.4,9.2,279.0,62.55,51.32
2018,4,16,17,15,511.5,75.0,3.05,8.8,225.5,57.48,46.82
2018,4,16,17,30,440.0,67.0,2.7,8.4,172.0,52.35,42.08
2018,4,16,17,45,384.5,55.0,2.35,8.0,130.0,43.83,34.05
2018,4,16,18,0,329.0,43.0,2.0,7.6,88.0,34.97,25.47
2018,4,16,18,15,219.5,30.0,1.9,7.3,54.5,23.3,12.96
2018,4,16,18,30,110.0,17.0,1.8,7.0,21.0,14.51,0.0
2018,4,16,18,45,55.0,8.5,1.7,6.7,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,4.05,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.1,4.4,5.0,4.27,0.0
2018,4,17,5,45,140.5,20.0,1.3,4.7,31.5,118.49,0.0
2018,4,17,6,0,254.0,35.0,1.5,5.0,58.0,289.36,222.26
2018,4,17,6,15,354.0,47.0,1.55,5.3,102.0,387.49,324.92
2018,4,17,6,30,454.0,59.0,1.6,5.6,146.0,497.59,419.87
2018,4,17,6,45,378.5,78.5,1.65,5.85,166.0,466.34,397.24
2018,4,17,7,0,303.0,98.0,1.7,6.1,186.0,431.87,368.95
2018,4,17,7,15,317.0,117.5,1.8,6.85,225.5,452.21,385.42
2018,4,17,7,30,331.0,137.0,1.9,7.6,265.0,492.43,416.0
2018,4,17,7,45,359.5,152.5,1.95,8.35,309.5,562.13,468.26
2018,4,17,8,0,388.0,168.0,2.0,9.1,354.0,609.2,501.8
2018,4,17,8,15,368.5,190.5,2.0,9.75,382.0,594.0,486.61
2018,4,17,8,30,349.0,213.0,2.0,10.4,410.0,598.91,486.81
2018,4,17,8,45,357.0,232.0,2.05,11.0,448.0,624.3,503.39
2018,4,17,9,0,365.0,251.0,2.1,11.6,486.0,647.61,518.05
2018,4,17,9,15,443.0,246.0,2.05,12.0,549.0,731.2,578.02
2018,4,17,9,30,521.0,241.0,2.0,12.4,612.0,791.01,619.11
2018,4,17,9,45,575.5,234.5,1.9,12.85,663.0,822.89,638.83
2018,4,17,10,0,630.0,228.0,1.8,13.3,714.0,857.61,660.1
2018,4,17,10,15,747.5,186.0,1.8,13.6,783.5,903.59,690.56
2018,4,17,10,30,865.0,144.0,1.8,13.9,853.0,935.45,709.98
2018,4,17,10,45,899.0,132.5,1.75,14.2,886.0,914.46,693.26
2018,4,17,11,0,933.0,121.0,1.7,14.5,919.0,900.14,681.83
2018,4,17,11,15,936.0,122.0,1.65,14.75,933.5,867.77,658.34
2018,4,17,11,30,939.0,123.0,1.6,15.0,948.0,832.33,633.0
2018,4,17,11,45,940.0,123.5,1.6,15.25,954.0,792.13,604.18
2018,4,17,12,0,941.0,124.0,1.6,15.5,960.0,749.38,571.98
2018,4,17,12,15,940.5,124.0,1.6,15.65,958.0,702.93,536.67
2018,4,17,12,30,940.0,124.0,1.6,15.8,956.0,654.48,499.02
2018,4,17,12,45,937.5,123.5,1.55,15.95,945.5,602.79,457.66
2018,4,17,13,0,935.0,123.0,1.5,16.1,935.0,549.73,414.14
2018,4,17,13,15,929.0,123.5,1.45,16.15,916.5,494.71,368.1
2018,4,17,13,30,923.0,124.0,1.4,16.2,898.0,439.07,320.34
2018,4,17,13,45,914.5,124.0,1.35,16.25,872.0,381.9,270.5
2018,4,17,14,0,906.0,124.0,1.3,16.3,846.0,324.84,220.42
2018,4,17,14,15,893.5,123.0,1.35,16.3,811.5,266.67,170.87
2018,4,17,14,30,881.0,122.0,1.4,16.3,777.0,201.19,119.09
2018,4,17,14,45,820.5,133.0,1.4,16.25,718.5,148.42,87.33
2018,4,17,15,0,760.0,144.0,1.4,16.2,660.0,93.48,75.06
2018,4,17,15,15,774.0,126.0,1.4,16.2,622.5,89.43,71.9
2018,4,17,15,30,788.0,108.0,1.4,16.2,585.0,79.44,63.52
2018,4,17,15,45,771.0,101.0,1.6,15.95,536.5,76.0,60.82
2018,4,17,16,0,754.0,94.0,1.8,15.7,488.0,72.32,57.9
2018,4,17,16,15,741.0,87.5,1.75,15.4,442.5,68.84,55.13
2018,4,17,16,30,728.0,81.0,1.7,15.1,397.0,65.12,52.13
2018,4,17,16,45,629.0,86.5,1.6,14.75,334.5,63.82,51.21
2018,4,17,17,0,530.0,92.0,1.5,14.4,272.0,68.9,55.9
2018,4,17,17,15,515.0,77.0,1.45,13.5,227.0,59.01,47.31
2018,4,17,17,30,500.0,62.0,1.4,12.6,182.0,48.56,38.01
2018,4,17,17,45,430.5,55.0,1.35,11.7,140.5,43.98,33.71
2018,4,17,18,0,361.0,48.0,1.3,10.8,99.0,39.46,29.13
2018,4,17,18,15,235.5,33.5,1.4,10.35,61.5,25.99,15.26
2018,4,17,18,30,110.0,19.0,1.5,9.9,24.0,16.22,0.0
2018,4,17,18,45,55.0,9.5,1.55,9.45,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,6.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.9,2.0,1.71,0.0
2018,4,18,5,45,0.0,8.5,1.15,7.2,8.5,6.99,0.0
2018,4,18,6,0,0.0,15.0,1.2,7.5,15.0,12.35,4.19
2018,4,18,6,15,0.0,22.5,1.3,7.85,22.5,18.54,10.26
2018,4,18,6,30,0.0,30.0,1.4,8.2,30.0,24.75,15.93
2018,4,18,6,45,0.0,46.0,1.5,8.55,46.0,38.04,27.69
2018,4,18,7,0,0.0,62.0,1.6,8.9,62.0,51.66,39.6
2018,4,18,7,15,0.0,70.0,1.6,9.15,70.0,58.4,45.37
2018,4,18,7,30,0.0,78.0,1.6,9.4,78.0,65.24,51.12
2018,4,18,7,45,0.0,78.5,1.6,9.6,78.5,65.15,50.84
2018,4,18,8,0,0.0,79.0,1.6,9.8,79.0,65.58,50.99
2018,4,18,8,15,2.5,96.5,1.6,10.2,98.0,83.37,65.98
2018,4,18,8,30,5.0,114.0,1.6,10.6,117.0,101.58,81.11
2018,4,18,8,45,7.5,145.0,1.6,10.95,149.5,132.42,106.53
2018,4,18,9,0,10.0,176.0,1.6,11.3,182.0,163.28,131.52
2018,4,18,9,15,10.0,193.0,1.6,11.6,199.5,178.14,143.04
2018,4,18,9,30,10.0,210.0,1.6,11.9,217.0,192.8,154.34
2018,4,18,9,45,38.0,265.5,1.6,12.2,294.5,286.9,229.8
2018,4,18,10,0,66.0,321.0,1.6,12.5,372.0,365.21,290.33
2018,4,18,10,15,139.0,361.0,1.6,12.7,473.5,483.17,380.58
2018,4,18,10,30,212.0,401.0,1.6,12.9,575.0,577.32,449.83
2018,4,18,10,45,205.0,413.0,1.65,13.1,585.0,568.93,441.81
2018,4,18,11,0,198.0,425.0,1.7,13.3,595.0,559.67,434.06
2018,4,18,11,15,188.5,433.0,1.75,13.45,597.0,543.98,421.73
2018,4,18,11,30,179.0,441.0,1.8,13.6,599.0,527.94,409.18
2018,4,18,11,45,183.0,444.0,1.85,13.7,606.5,517.16,400.87
2018,4,18,12,0,187.0,447.0,1.9,13.8,614.0,505.34,391.69
2018,4,18,12,15,162.0,444.5,1.95,14.0,589.0,469.89,364.38
2018,4,18,12,30,137.0,442.0,2.0,14.2,564.0,436.51,338.68
2018,4,18,12,45,120.0,433.0,2.1,14.4,539.0,404.99,314.5
2018,4,18,13,0,103.0,424.0,2.2,14.6,514.0,379.73,294.94
2018,4,18,13,15,141.0,413.0,2.3,14.75,533.5,370.18,286.93
2018,4,18,13,30,179.0,402.0,2.4,14.9,553.0,361.1,278.47
2018,4,18,13,45,207.5,388.0,2.45,15.05,558.0,343.16,262.67
2018,4,18,14,0,236.0,374.0,2.5,15.2,563.0,322.31,244.18
2018,4,18,14,15,327.0,336.0,2.6,15.2,586.5,286.1,211.25
2018,4,18,14,30,418.0,298.0,2.7,15.2,610.0,240.74,171.56
2018,4,18,14,45,459.0,265.5,2.75,15.15,592.0,193.79,136.77
2018,4,18,15,0,500.0,233.0,2.8,15.1,574.0,143.22,117.86
2018,4,18,15,15,622.0,176.0,2.8,15.1,572.5,109.19,89.19
2018,4,18,15,30,744.0,119.0,2.8,15.1,571.0,78.23,62.76
2018,4,18,15,45,779.0,99.5,2.8,14.75,539.5,74.98,60.25
2018,4,18,16,0,814.0,80.0,2.8,14.4,508.0,63.24,50.24
2018,4,18,16,15,808.5,77.5,2.7,14.0,466.5,62.38,49.75
2018,4,18,16,30,803.0,75.0,2.6,13.6,425.0,61.45,49.19
2018,4,18,16,45,767.5,70.0,2.5,13.25,370.0,58.19,46.51
2018,4,18,17,0,732.0,65.0,2.4,12.9,315.0,54.83,43.68
2018,4,18,17,15,683.0,60.5,2.15,12.0,262.5,51.71,41.06
2018,4,18,17,30,634.0,56.0,1.9,11.1,210.0,44.61,34.71
2018,4,18,17,45,552.0,48.0,1.7,10.15,159.0,38.71,29.23
2018,4,18,18,0,470.0,40.0,1.5,9.2,108.0,32.76,23.46
2018,4,18,18,15,326.5,30.0,1.55,8.65,68.0,24.83,14.74
2018,4,18,18,30,183.0,20.0,1.6,8.1,28.0,16.88,0.0
2018,4,18,18,45,91.5,10.0,1.65,7.6,14.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.55,4.45,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.3,9.0,54.5,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.2,38.5,207.43,0.0
2018,4,19,6,0,352.0,33.0,2.0,7.1,68.0,359.84,284.82
2018,4,19,6,15,451.0,41.5,2.25,7.9,114.0,461.99,384.54
2018,4,19,6,30,550.0,50.0,2.5,8.7,160.0,569.51,475.89
2018,4,19,6,45,610.0,57.0,2.8,9.5,212.0,645.67,538.31
2018,4,19,7,0,670.0,64.0,3.1,10.3,264.0,723.13,598.65
2018,4,19,7,15,710.5,69.0,3.2,10.95,317.5,774.28,635.68
2018,4,19,7,30,751.0,74.0,3.3,11.6,371.0,831.43,675.74
2018,4,19,7,45,779.5,78.0,3.45,12.25,423.5,874.26,704.17
2018,4,19,8,0,808.0,82.0,3.6,12.9,476.0,914.74,730.29
2018,4,19,8,15,829.0,86.0,3.65,13.4,526.5,945.22,748.53
2018,4,19,8,30,850.0,90.0,3.7,13.9,577.0,972.62,764.41
2018,4,19,8,45,865.0,93.5,3.75,14.4,623.5,990.11,773.24
2018,4,19,9,0,880.0,97.0,3.8,14.9,670.0,992.67,771.75
2018,4,19,9,15,894.5,98.5,3.8,15.3,712.0,1000.2,773.97
2018,4,19,9,30,909.0,100.0,3.8,15.7,754.0,1004.04,773.75
2018,4,19,9,45,920.5,100.5,3.8,16.1,790.5,1000.09,768.34
2018,4,19,10,0,932.0,101.0,3.8,16.5,827.0,992.37,760.59
2018,4,19,10,15,938.0,102.5,3.85,16.75,855.5,976.81,748.41
2018,4,19,10,30,944.0,104.0,3.9,17.0,884.0,957.58,733.89
2018,4,19,10,45,948.0,105.5,3.9,17.3,905.5,932.99,715.36
2018,4,19,11,0,952.0,107.0,3.9,17.6,927.0,904.96,694.58
2018,4,19,11,15,954.0,108.0,3.9,17.75,940.5,871.53,670.48
2018,4,19,11,30,956.0,109.0,3.9,17.9,954.0,835.07,644.26
2018,4,19,11,45,957.0,109.0,3.95,18.1,959.5,794.16,614.74
2018,4,19,12,0,958.0,109.0,4.0,18.3,965.0,750.68,581.13
2018,4,19,12,15,948.0,114.0,4.0,18.4,959.5,701.92,542.87
2018,4,19,12,30,938.0,119.0,4.0,18.5,954.0,651.75,502.77
2018,4,19,12,45,897.0,138.0,4.0,18.65,929.5,594.14,456.02
2018,4,19,13,0,856.0,157.0,4.0,18.8,905.0,538.39,409.88
2018,4,19,13,15,862.5,150.5,3.9,18.85,891.0,485.86,365.09
2018,4,19,13,30,869.0,144.0,3.8,18.9,877.0,431.82,317.9
2018,4,19,13,45,900.0,124.0,3.75,18.95,864.0,380.02,270.84
2018,4,19,14,0,931.0,104.0,3.7,19.0,851.0,321.15,217.5
2018,4,19,14,15,922.5,102.5,3.6,19.0,818.0,262.5,166.46
2018,4,19,14,30,914.0,101.0,3.5,19.0,785.0,204.44,119.63
2018,4,19,14,45,902.5,100.0,3.45,19.0,746.5,147.2,82.04
2018,4,19,15,0,891.0,99.0,3.4,19.0,708.0,91.28,72.49
2018,4,19,15,15,876.5,96.0,3.4,19.0,663.5,81.74,64.61
2018,4,19,15,30,862.0,93.0,3.4,19.0,619.0,70.55,55.23
2018,4,19,15,45,841.0,90.5,3.1,18.8,570.0,69.73,54.76
2018,4,19,16,0,820.0,88.0,2.8,18.6,521.0,68.89,54.26
2018,4,19,16,15,791.5,85.0,2.6,18.2,469.0,67.54,53.38
2018,4,19,16,30,763.0,82.0,2.4,17.8,417.0,66.19,52.47
2018,4,19,16,45,725.5,77.5,2.15,17.4,363.5,63.54,50.4
2018,4,19,17,0,688.0,73.0,1.9,17.0,310.0,55.79,43.79
2018,4,19,17,15,633.0,67.5,1.85,16.05,257.0,52.37,40.97
2018,4,19,17,30,578.0,62.0,1.8,15.1,204.0,48.95,37.99
2018,4,19,17,45,493.5,53.5,1.75,14.1,154.5,42.88,32.45
2018,4,19,18,0,409.0,45.0,1.7,13.1,105.0,36.77,26.59
2018,4,19,18,15,280.5,33.0,1.85,12.55,66.5,27.32,16.73
2018,4,19,18,30,152.0,21.0,2.0,12.0,28.0,16.39,0.0
2018,4,19,18,45,76.0,10.5,2.1,11.5,14.0,8.96,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,31.5,4.0,1.15,7.0,4.5,0.0,0.0
2018,4,20,5,30,63.0,8.0,1.1,7.7,9.0,50.33,0.0
2018,4,20,5,45,195.5,21.5,1.05,8.4,39.0,200.53,6.42
2018,4,20,6,0,328.0,35.0,1.0,9.1,69.0,343.93,272.01
2018,4,20,6,15,427.0,44.5,1.1,9.75,115.0,447.09,367.15
2018,4,20,6,30,526.0,54.0,1.2,10.4,161.0,555.61,456.36
2018,4,20,6,45,589.0,60.0,1.25,11.0,212.5,632.64,516.56
2018,4,20,7,0,652.0,66.0,1.3,11.6,264.0,710.95,574.5
2018,4,20,7,15,694.5,71.0,1.4,12.55,317.0,769.73,615.1
2018,4,20,7,30,737.0,76.0,1.5,13.5,370.0,822.06,649.49
2018,4,20,7,45,767.5,79.5,1.65,14.4,422.5,865.95,677.5
2018,4,20,8,0,798.0,83.0,1.8,15.3,475.0,907.57,703.27
2018,4,20,8,15,820.0,86.5,1.9,15.85,525.5,938.27,721.38
2018,4,20,8,30,842.0,90.0,2.0,16.4,576.0,965.94,737.35
2018,4,20,8,45,858.0,93.0,2.1,17.0,622.0,983.76,746.47
2018,4,20,9,0,874.0,96.0,2.2,17.6,668.0,986.73,745.79
2018,4,20,9,15,888.0,97.0,2.3,18.05,709.0,993.24,748.18
2018,4,20,9,30,902.0,98.0,2.4,18.5,750.0,996.13,748.24
2018,4,20,9,45,913.5,98.0,2.5,18.95,785.5,991.77,743.64
2018,4,20,10,0,925.0,98.0,2.6,19.4,821.0,983.68,736.76
2018,4,20,10,15,931.0,99.5,2.7,19.85,849.5,968.34,725.18
2018,4,20,10,30,937.0,101.0,2.8,20.3,878.0,949.36,711.32
2018,4,20,10,45,941.0,101.5,2.9,20.75,898.5,924.06,693.27
2018,4,20,11,0,945.0,102.0,3.0,21.2,919.0,895.41,673.01
2018,4,20,11,15,946.0,103.5,3.05,21.45,932.0,862.04,649.69
2018,4,20,11,30,947.0,105.0,3.1,21.7,945.0,825.7,624.3
2018,4,20,11,45,947.5,105.5,3.15,22.0,950.5,785.34,595.87
2018,4,20,12,0,948.0,106.0,3.2,22.3,956.0,742.47,563.35
2018,4,20,12,15,947.0,106.5,3.2,22.45,953.5,696.32,527.91
2018,4,20,12,30,946.0,107.0,3.2,22.6,951.0,648.18,490.21
2018,4,20,12,45,943.5,106.5,3.25,22.7,940.5,596.69,449.34
2018,4,20,13,0,941.0,106.0,3.3,22.8,930.0,543.81,406.25
2018,4,20,13,15,936.0,105.5,3.35,22.8,911.5,488.69,360.37
2018,4,20,13,30,931.0,105.0,3.4,22.8,893.0,432.86,312.67
2018,4,20,13,45,924.0,104.0,3.45,22.85,867.0,375.58,262.82
2018,4,20,14,0,917.0,103.0,3.5,22.9,841.0,318.26,212.58
2018,4,20,14,15,908.0,102.0,3.55,22.75,808.5,260.73,163.36
2018,4,20,14,30,899.0,101.0,3.6,22.6,776.0,203.82,118.06
2018,4,20,14,45,887.5,99.5,3.7,22.5,737.5,147.22,81.03
2018,4,20,15,0,876.0,98.0,3.8,22.4,699.0,91.95,61.02
2018,4,20,15,15,861.5,95.5,3.8,22.4,655.5,81.12,63.2
2018,4,20,15,30,847.0,93.0,3.8,22.4,612.0,70.2,54.17
2018,4,20,15,45,827.5,90.0,3.95,21.65,564.0,69.09,53.57
2018,4,20,16,0,808.0,87.0,4.1,20.9,516.0,67.92,52.92
2018,4,20,16,15,782.5,83.5,4.1,20.15,465.0,66.25,51.83
2018,4,20,16,30,757.0,80.0,4.1,19.4,414.0,64.52,50.67
2018,4,20,16,45,721.5,75.5,4.1,18.65,361.5,61.84,48.66
2018,4,20,17,0,686.0,71.0,4.1,17.9,309.0,54.22,42.24
2018,4,20,17,15,635.5,64.5,4.0,16.9,256.5,50.02,38.74
2018,4,20,17,30,585.0,58.0,3.9,15.9,204.0,45.72,35.0
2018,4,20,17,45,509.0,50.0,3.8,14.9,155.5,39.98,29.77
2018,4,20,18,0,433.0,42.0,3.7,13.9,107.0,34.17,24.25
2018,4,20,18,15,310.5,31.0,3.65,13.25,68.5,25.51,15.39
2018,4,20,18,30,188.0,20.0,3.6,12.6,30.0,16.7,0.0
2018,4,20,18,45,94.0,10.0,3.55,12.0,15.0,8.54,0.0
2018,4,20,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,8.0,10.0,56.15,0.0
2018,4,21,5,45,202.0,22.0,1.5,8.75,40.5,208.9,50.89
2018,4,21,6,0,334.0,35.0,1.6,9.5,71.0,349.6,279.95
2018,4,21,6,15,427.0,44.5,1.6,10.15,116.5,447.99,369.97
2018,4,21,6,30,520.0,54.0,1.6,10.8,162.0,551.54,455.3
2018,4,21,6,45,580.5,60.5,1.6,11.45,213.0,626.9,514.22
2018,4,21,7,0,641.0,67.0,1.6,12.1,264.0,703.51,570.77
2018,4,21,7,15,682.5,72.5,1.5,12.7,317.0,761.87,610.11
2018,4,21,7,30,724.0,78.0,1.4,13.3,370.0,813.51,642.66
2018,4,21,7,45,732.0,87.0,1.3,13.9,416.0,842.43,657.79
2018,4,21,8,0,740.0,96.0,1.2,14.5,462.0,874.66,674.75
2018,4,21,8,15,773.0,97.5,1.2,15.15,514.5,907.01,692.56
2018,4,21,8,30,806.0,99.0,1.2,15.8,567.0,942.76,712.28
2018,4,21,8,45,833.0,98.5,1.25,16.45,615.5,967.0,724.9
2018,4,21,9,0,860.0,98.0,1.3,17.1,664.0,976.37,727.9
2018,4,21,9,15,874.0,99.5,1.35,17.8,705.0,983.48,729.6
2018,4,21,9,30,888.0,101.0,1.4,18.5,746.0,986.99,729.12
2018,4,21,9,45,899.0,102.5,1.4,19.2,782.0,983.9,723.76
2018,4,21,10,0,910.0,104.0,1.4,19.9,818.0,977.07,716.27
2018,4,21,10,15,917.5,104.0,1.45,20.5,846.0,961.67,704.53
2018,4,21,10,30,925.0,104.0,1.5,21.1,874.0,942.71,690.69
2018,4,21,10,45,930.0,105.0,1.55,21.7,895.5,919.01,673.9
2018,4,21,11,0,935.0,106.0,1.6,22.3,917.0,891.91,654.99
2018,4,21,11,15,938.0,107.0,1.6,22.7,931.0,859.9,632.8
2018,4,21,11,30,941.0,108.0,1.6,23.1,945.0,824.85,608.64
2018,4,21,11,45,942.5,108.0,1.65,23.5,951.0,784.95,581.64
2018,4,21,12,0,944.0,108.0,1.7,23.9,957.0,742.51,550.67
2018,4,21,12,15,944.0,107.5,1.7,24.1,954.5,696.33,516.45
2018,4,21,12,30,944.0,107.0,1.7,24.3,952.0,648.15,479.97
2018,4,21,12,45,942.0,106.5,1.7,24.45,942.0,597.06,440.52
2018,4,21,13,0,940.0,106.0,1.7,24.6,932.0,544.56,398.87
2018,4,21,13,15,936.0,105.5,1.7,24.65,914.0,489.97,354.58
2018,4,21,13,30,932.0,105.0,1.7,24.7,896.0,434.58,308.4
2018,4,21,13,45,926.5,103.5,1.7,24.8,870.5,377.43,259.81
2018,4,21,14,0,921.0,102.0,1.7,24.9,845.0,320.1,210.6
2018,4,21,14,15,912.5,100.5,1.75,24.85,812.5,262.19,161.99
2018,4,21,14,30,904.0,99.0,1.8,24.8,780.0,204.87,117.01
2018,4,21,14,45,893.0,97.5,1.8,24.75,742.0,148.12,80.12
2018,4,21,15,0,882.0,96.0,1.8,24.7,704.0,92.65,59.66
2018,4,21,15,15,867.5,93.5,1.8,24.7,660.0,80.0,61.6
2018,4,21,15,30,853.0,91.0,1.8,24.7,616.0,78.61,60.63
2018,4,21,15,45,798.0,97.5,1.8,24.45,558.0,73.64,56.72
2018,4,21,16,0,743.0,104.0,1.8,24.2,500.0,72.07,55.65
2018,4,21,16,15,729.0,96.5,1.8,23.75,453.0,68.54,52.97
2018,4,21,16,30,715.0,89.0,1.8,23.3,406.0,64.75,50.03
2018,4,21,16,45,695.0,81.5,1.8,22.9,358.0,60.63,46.74
2018,4,21,17,0,675.0,74.0,1.8,22.5,310.0,56.26,43.18
2018,4,21,17,15,629.0,67.0,1.7,21.35,258.5,51.81,39.57
2018,4,21,17,30,583.0,60.0,1.6,20.2,207.0,47.23,35.7
2018,4,21,17,45,509.5,52.5,1.55,19.05,159.0,41.97,31.02
2018,4,21,18,0,436.0,45.0,1.5,17.9,111.0,36.7,26.06
2018,4,21,18,15,303.0,33.5,1.65,17.15,71.0,27.64,17.04
2018,4,21,18,30,170.0,22.0,1.8,16.4,31.0,17.18,0.0
2018,4,21,18,45,85.0,11.0,1.95,15.7,15.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,15,31.0,5.5,1.2,8.1,6.0,0.0,0.0
2018,4,22,5,30,62.0,11.0,1.3,8.8,12.0,52.43,0.0
2018,4,22,5,45,194.0,25.5,1.4,9.55,44.5,211.57,82.87
2018,4,22,6,0,326.0,40.0,1.5,10.3,77.0,347.76,279.64
2018,4,22,6,15,426.5,49.5,1.55,10.9,124.0,453.89,374.07
2018,4,22,6,30,527.0,59.0,1.6,11.5,171.0,564.52,464.46
2018,4,22,6,45,591.5,66.0,1.65,12.1,224.0,644.79,526.92
2018,4,22,7,0,656.0,73.0,1.7,12.7,277.0,726.25,587.03
2018,4,22,7,15,680.0,80.0,1.65,13.55,325.5,770.97,615.96
2018,4,22,7,30,704.0,87.0,1.6,14.4,374.0,814.05,642.47
2018,4,22,7,45,652.5,108.5,1.5,15.2,402.0,801.2,627.97
2018,4,22,8,0,601.0,130.0,1.4,16.0,430.0,782.67,610.09
2018,4,22,8,15,619.0,140.0,1.35,16.7,476.0,814.8,628.64
2018,4,22,8,30,637.0,150.0,1.3,17.4,522.0,844.27,644.32
2018,4,22,8,45,651.0,159.5,1.25,18.05,565.5,866.29,654.8
2018,4,22,9,0,665.0,169.0,1.2,18.7,609.0,885.2,663.13
2018,4,22,9,15,731.0,158.5,1.2,19.2,669.5,929.77,689.43
2018,4,22,9,30,797.0,148.0,1.2,19.7,730.0,962.92,707.57
2018,4,22,9,45,805.5,154.5,1.25,20.15,766.0,962.63,705.22
2018,4,22,10,0,814.0,161.0,1.3,20.6,802.0,958.61,701.07
2018,4,22,10,15,752.5,197.0,1.35,20.95,806.0,923.62,677.33
2018,4,22,10,30,691.0,233.0,1.4,21.3,810.0,878.5,646.41
2018,4,22,10,45,605.5,282.5,1.45,21.65,797.0,822.04,606.06
2018,4,22,11,0,520.0,332.0,1.5,22.0,784.0,766.53,566.06
2018,4,22,11,15,499.5,345.5,1.5,22.35,785.0,734.42,542.69
2018,4,22,11,30,479.0,359.0,1.5,22.7,786.0,701.31,518.31
2018,4,22,11,45,485.5,360.5,1.55,23.05,796.0,677.35,500.94
2018,4,22,12,0,492.0,362.0,1.6,23.4,806.0,651.38,481.8
2018,4,22,12,15,499.5,357.5,1.6,23.7,807.0,619.57,458.15
2018,4,22,12,30,507.0,353.0,1.6,24.0,808.0,586.21,433.01
2018,4,22,12,45,600.5,303.0,1.65,24.3,836.0,564.56,416.26
2018,4,22,13,0,694.0,253.0,1.7,24.6,864.0,531.73,390.0
2018,4,22,13,15,777.5,203.0,1.7,24.75,875.0,487.57,353.91
2018,4,22,13,30,861.0,153.0,1.7,24.9,886.0,438.91,312.41
2018,4,22,13,45,858.0,148.5,1.7,25.05,861.0,382.37,264.85
2018,4,22,14,0,855.0,144.0,1.7,25.2,836.0,325.67,216.68
2018,4,22,14,15,848.0,139.5,1.7,25.2,803.0,268.17,168.8
2018,4,22,14,30,841.0,135.0,1.7,25.2,770.0,211.36,124.28
2018,4,22,14,45,800.5,139.5,1.7,25.2,719.5,158.25,90.69
2018,4,22,15,0,760.0,144.0,1.7,25.2,669.0,100.81,66.1
2018,4,22,15,15,782.0,125.5,1.7,25.2,636.0,88.53,68.52
2018,4,22,15,30,804.0,107.0,1.7,25.2,603.0,78.52,60.4
2018,4,22,15,45,799.0,102.0,1.6,25.0,562.5,76.67,59.11
2018,4,22,16,0,794.0,97.0,1.5,24.8,522.0,74.65,57.66
2018,4,22,16,15,767.0,93.5,1.4,24.5,471.0,73.24,56.75
2018,4,22,16,30,740.0,90.0,1.3,24.2,420.0,65.69,50.61
2018,4,22,16,45,704.0,84.0,1.25,23.95,366.5,62.45,48.07
2018,4,22,17,0,668.0,78.0,1.2,23.7,313.0,59.08,45.37
2018,4,22,17,15,590.0,74.0,1.15,22.55,256.5,56.8,43.67
2018,4,22,17,30,512.0,70.0,1.1,21.4,200.0,54.71,41.99
2018,4,22,17,45,457.5,59.5,1.1,20.25,155.5,47.45,35.62
2018,4,22,18,0,403.0,49.0,1.1,19.1,111.0,39.96,28.76
2018,4,22,18,15,280.5,36.5,1.15,18.4,72.0,28.33,17.68
2018,4,22,18,30,158.0,24.0,1.2,17.7,33.0,18.69,0.0
2018,4,22,18,45,79.0,12.0,1.3,17.05,16.5,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,11.45,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,11.9,12.0,33.75,0.0
2018,4,23,5,45,107.5,26.0,1.0,12.3,37.0,136.51,65.71
2018,4,23,6,0,180.0,41.0,1.0,12.7,62.0,238.9,191.05
2018,4,23,6,15,253.0,55.5,1.1,13.2,101.5,319.57,263.43
2018,4,23,6,30,326.0,70.0,1.2,13.7,141.0,405.33,335.84
2018,4,23,6,45,368.0,84.0,1.3,14.2,184.0,466.98,385.91
2018,4,23,7,0,410.0,98.0,1.4,14.7,227.0,529.75,434.45
2018,4,23,7,15,488.0,105.5,1.4,15.4,286.5,617.6,498.87
2018,4,23,7,30,566.0,113.0,1.4,16.1,346.0,716.69,568.27
2018,4,23,7,45,643.0,111.5,1.4,16.8,409.0,796.66,620.9
2018,4,23,8,0,720.0,110.0,1.4,17.5,472.0,875.39,670.79
2018,4,23,8,15,745.0,114.5,1.4,18.1,521.5,908.97,688.89
2018,4,23,8,30,770.0,119.0,1.4,18.7,571.0,939.76,705.35
2018,4,23,8,45,788.5,123.0,1.4,19.3,617.0,953.75,710.6
2018,4,23,9,0,807.0,127.0,1.4,19.9,663.0,971.41,718.49
2018,4,23,9,15,828.5,126.0,1.3,20.5,705.5,982.86,720.72
2018,4,23,9,30,850.0,125.0,1.2,21.1,748.0,990.56,720.61
2018,4,23,9,45,869.0,122.5,1.1,21.7,785.0,978.49,708.08
2018,4,23,10,0,888.0,120.0,1.0,22.3,822.0,975.05,701.45
2018,4,23,10,15,894.5,121.0,0.95,22.9,849.5,959.77,688.35
2018,4,23,10,30,901.0,122.0,0.9,23.5,877.0,941.0,673.43
2018,4,23,10,45,905.5,124.0,0.9,24.1,898.5,917.96,656.95
2018,4,23,11,0,910.0,126.0,0.9,24.7,920.0,891.58,638.54
2018,4,23,11,15,913.0,126.0,0.95,24.9,933.0,858.97,618.03
2018,4,23,11,30,916.0,126.0,1.0,25.1,946.0,823.47,595.56
2018,4,23,11,45,916.0,127.5,1.1,25.35,951.5,784.29,570.47
2018,4,23,12,0,916.0,129.0,1.2,25.6,957.0,742.71,541.91
2018,4,23,12,15,914.5,129.0,1.25,25.7,954.0,696.79,509.37
2018,4,23,12,30,913.0,129.0,1.3,25.8,951.0,649.08,474.64
2018,4,23,12,45,909.5,129.0,1.4,25.85,940.0,598.7,437.34
2018,4,23,13,0,906.0,129.0,1.5,25.9,929.0,547.12,397.78
2018,4,23,13,15,901.5,128.5,1.5,25.95,911.0,493.76,355.09
2018,4,23,13,30,897.0,128.0,1.5,26.0,893.0,439.74,310.66
2018,4,23,13,45,890.5,126.5,1.55,26.0,867.5,383.93,264.08
2018,4,23,14,0,884.0,125.0,1.6,26.0,842.0,328.12,216.89
2018,4,23,14,15,875.5,122.5,1.65,25.9,809.5,271.44,169.78
2018,4,23,14,30,867.0,120.0,1.7,25.8,777.0,215.41,125.96
2018,4,23,14,45,855.5,117.5,1.7,25.7,738.5,150.55,82.19
2018,4,23,15,0,844.0,115.0,1.7,25.6,700.0,95.74,59.97
2018,4,23,15,15,828.0,112.5,1.7,25.6,656.5,80.76,61.97
2018,4,23,15,30,812.0,110.0,1.7,25.6,613.0,80.57,62.0
2018,4,23,15,45,792.0,106.0,1.75,25.25,565.0,79.23,61.18
2018,4,23,16,0,772.0,102.0,1.8,24.9,517.0,77.81,60.28
2018,4,23,16,15,745.0,98.0,1.85,24.45,466.5,69.6,53.68
2018,4,23,16,30,718.0,94.0,1.9,24.0,416.0,68.09,52.7
2018,4,23,16,45,681.0,88.0,1.95,23.55,363.5,64.97,50.31
2018,4,23,17,0,644.0,82.0,2.0,23.1,311.0,61.74,47.77
2018,4,23,17,15,592.0,75.0,2.0,21.95,259.0,57.51,44.4
2018,4,23,17,30,540.0,68.0,2.0,20.8,207.0,53.18,40.78
2018,4,23,17,45,462.5,59.0,2.0,19.6,159.0,46.96,35.3
2018,4,23,18,0,385.0,50.0,2.0,18.4,111.0,40.65,29.47
2018,4,23,18,15,270.5,37.0,2.25,17.65,72.0,28.67,18.14
2018,4,23,18,30,156.0,24.0,2.5,16.9,33.0,18.68,0.0
2018,4,23,18,45,78.0,12.0,2.7,16.15,16.5,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,15,34.5,6.5,1.85,9.45,7.5,0.0,0.0
2018,4,24,5,30,69.0,13.0,2.1,10.0,15.0,59.26,0.0
2018,4,24,5,45,184.0,28.0,2.35,10.5,47.0,212.65,122.52
2018,4,24,6,0,299.0,43.0,2.6,11.0,79.0,334.31,272.63
2018,4,24,6,15,391.5,54.0,2.6,11.55,125.5,431.77,359.59
2018,4,24,6,30,484.0,65.0,2.6,12.1,172.0,536.85,446.75
2018,4,24,6,45,526.5,74.5,2.65,12.65,218.5,600.16,497.26
2018,4,24,7,0,569.0,84.0,2.7,13.2,265.0,663.59,545.42
2018,4,24,7,15,584.5,95.5,2.65,13.8,310.5,704.12,573.49
2018,4,24,7,30,600.0,107.0,2.6,14.4,356.0,742.82,599.07
2018,4,24,7,45,630.5,115.0,2.6,15.0,406.5,789.72,630.04
2018,4,24,8,0,661.0,123.0,2.6,15.6,457.0,834.7,658.68
2018,4,24,8,15,723.5,118.5,2.55,16.05,517.5,893.71,696.5
2018,4,24,8,30,786.0,114.0,2.5,16.5,578.0,943.83,727.03
2018,4,24,8,45,818.5,112.0,2.45,17.0,628.0,971.88,741.8
