Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,4,45,13.5,3.0,1.7,8.4,3.5,0.0,0.0
2018,5,24,5,0,27.0,6.0,1.8,8.7,7.0,22.66,0.0
2018,5,24,5,15,34.0,13.0,2.05,9.3,16.0,49.19,16.37
2018,5,24,5,30,41.0,20.0,2.3,9.9,25.0,55.63,41.33
2018,5,24,5,45,27.5,29.5,2.6,10.5,33.5,57.25,44.12
2018,5,24,6,0,14.0,39.0,2.9,11.1,42.0,46.37,34.9
2018,5,24,6,15,7.0,47.0,2.85,11.55,48.5,44.8,33.46
2018,5,24,6,30,0.0,55.0,2.8,12.0,55.0,45.53,33.79
2018,5,24,6,45,2.0,66.0,2.8,12.4,67.0,56.51,43.25
2018,5,24,7,0,4.0,77.0,2.8,12.8,79.0,67.92,52.91
2018,5,24,7,15,15.0,117.0,2.8,13.25,124.5,117.17,94.77
2018,5,24,7,30,26.0,157.0,2.8,13.7,170.0,182.82,149.2
2018,5,24,7,45,26.5,185.0,2.75,14.15,199.5,212.65,172.62
2018,5,24,8,0,27.0,213.0,2.7,14.6,229.0,241.81,195.16
2018,5,24,8,15,29.0,232.0,2.75,15.1,250.0,261.34,209.78
2018,5,24,8,30,31.0,251.0,2.8,15.6,271.0,280.49,223.96
2018,5,24,8,45,58.5,280.0,2.85,16.05,321.5,336.28,267.74
2018,5,24,9,0,86.0,309.0,2.9,16.5,372.0,391.1,309.73
2018,5,24,9,15,142.5,338.0,2.95,17.0,448.5,494.93,388.58
2018,5,24,9,30,199.0,367.0,3.0,17.5,525.0,574.75,447.26
2018,5,24,9,45,453.0,287.5,3.05,17.95,667.0,771.54,594.56
2018,5,24,10,0,707.0,208.0,3.1,18.4,809.0,929.01,705.9
2018,5,24,10,15,702.0,219.0,3.2,18.75,831.0,914.41,693.4
2018,5,24,10,30,697.0,230.0,3.3,19.1,853.0,896.79,680.14
2018,5,24,10,45,728.0,219.0,3.4,19.45,882.0,887.86,673.48
2018,5,24,11,0,759.0,208.0,3.5,19.8,911.0,874.9,663.79
2018,5,24,11,15,755.0,212.0,3.6,20.0,919.0,842.5,640.36
2018,5,24,11,30,751.0,216.0,3.7,20.2,927.0,807.82,615.06
2018,5,24,11,45,776.5,203.5,3.8,20.45,942.0,774.44,590.96
2018,5,24,12,0,802.0,191.0,3.9,20.7,957.0,744.08,568.29
2018,5,24,12,15,647.5,261.5,4.05,20.75,879.0,657.25,502.41
2018,5,24,12,30,493.0,332.0,4.2,20.8,801.0,578.88,442.29
2018,5,24,12,45,283.5,373.0,4.35,20.85,642.0,456.97,349.67
2018,5,24,13,0,74.0,414.0,4.5,20.9,483.0,363.67,278.09
2018,5,24,13,15,135.0,377.0,4.65,20.65,500.0,351.36,269.14
2018,5,24,13,30,196.0,340.0,4.8,20.4,517.0,329.69,251.81
2018,5,24,13,45,317.0,343.0,4.95,20.1,621.0,359.22,271.33
2018,5,24,14,0,438.0,346.0,5.1,19.8,725.0,365.76,271.15
2018,5,24,14,15,428.0,336.0,5.2,19.25,695.5,325.17,237.69
2018,5,24,14,30,418.0,326.0,5.3,18.7,666.0,286.09,205.92
2018,5,24,14,45,337.0,334.5,5.45,18.1,600.5,259.65,188.68
2018,5,24,15,0,256.0,343.0,5.6,17.5,535.0,230.53,171.63
2018,5,24,15,15,179.5,318.0,5.6,17.5,449.0,207.79,160.8
2018,5,24,15,30,103.0,293.0,5.6,17.5,363.0,201.11,165.89
2018,5,24,15,45,90.5,267.0,5.6,16.15,325.5,186.13,154.55
2018,5,24,16,0,78.0,241.0,5.6,14.8,288.0,170.65,142.59
2018,5,24,16,15,111.5,223.5,5.45,14.4,284.5,152.17,127.36
2018,5,24,16,30,145.0,206.0,5.3,14.0,281.0,142.6,119.68
2018,5,24,16,45,239.5,177.0,5.2,13.6,285.5,120.67,101.12
2018,5,24,17,0,334.0,148.0,5.1,13.2,290.0,104.94,87.77
2018,5,24,17,15,404.5,124.5,4.95,12.95,274.0,87.29,72.47
2018,5,24,17,30,475.0,101.0,4.8,12.7,258.0,73.35,60.26
2018,5,24,17,45,420.5,91.5,4.65,12.5,213.0,67.2,54.8
2018,5,24,18,0,366.0,82.0,4.5,12.3,168.0,60.89,49.01
2018,5,24,18,15,287.5,68.5,4.25,12.1,126.0,51.38,40.15
2018,5,24,18,30,209.0,55.0,4.0,11.9,84.0,41.99,31.13
2018,5,24,18,45,128.5,37.5,3.8,11.7,53.0,28.89,17.71
2018,5,24,19,0,48.0,20.0,3.6,11.5,22.0,15.67,0.0
2018,5,24,19,15,24.0,10.0,3.45,11.4,11.0,8.54,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.35,9.95,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.4,10.1,4.0,4.71,0.0
2018,5,25,5,15,1.0,8.5,1.65,10.45,8.5,7.67,0.0
2018,5,25,5,30,0.0,13.0,1.9,10.8,13.0,10.69,3.14
2018,5,25,5,45,0.0,20.0,2.15,11.1,20.0,16.46,8.4
2018,5,25,6,0,0.0,27.0,2.4,11.4,27.0,22.25,13.57
2018,5,25,6,15,9.0,56.0,2.45,11.7,58.5,54.45,41.87
2018,5,25,6,30,18.0,85.0,2.5,12.0,90.0,101.64,82.72
2018,5,25,6,45,23.0,111.5,2.6,12.35,119.5,136.09,111.88
2018,5,25,7,0,28.0,138.0,2.7,12.7,149.0,170.07,140.08
2018,5,25,7,15,56.0,167.5,2.65,13.15,193.5,229.34,189.47
2018,5,25,7,30,84.0,197.0,2.6,13.6,238.0,288.79,237.65
2018,5,25,7,45,61.0,190.5,2.6,14.05,222.0,253.25,206.78
2018,5,25,8,0,38.0,184.0,2.6,14.5,206.0,219.22,177.46
2018,5,25,8,15,38.5,220.0,2.6,15.0,244.0,257.08,206.92
2018,5,25,8,30,39.0,256.0,2.6,15.5,282.0,294.18,235.04
2018,5,25,8,45,37.5,266.5,2.65,15.95,292.5,299.83,238.25
2018,5,25,9,0,36.0,277.0,2.7,16.4,303.0,305.39,241.53
2018,5,25,9,15,30.5,278.0,2.7,16.7,301.0,296.8,233.79
2018,5,25,9,30,25.0,279.0,2.7,17.0,299.0,288.57,226.46
2018,5,25,9,45,19.5,263.0,2.75,17.3,279.0,248.46,194.48
2018,5,25,10,0,14.0,247.0,2.8,17.6,259.0,226.92,177.04
2018,5,25,10,15,11.0,218.0,2.85,17.65,227.5,196.95,153.23
2018,5,25,10,30,8.0,189.0,2.9,17.7,196.0,167.93,130.08
2018,5,25,10,45,8.0,191.5,2.95,17.75,198.5,169.48,131.21
2018,5,25,11,0,8.0,194.0,3.0,17.8,201.0,170.96,132.24
2018,5,25,11,15,9.5,206.0,3.05,18.0,214.5,181.73,140.57
2018,5,25,11,30,11.0,218.0,3.1,18.2,228.0,192.18,148.61
2018,5,25,11,45,11.0,225.0,3.2,18.35,235.5,196.96,152.19
2018,5,25,12,0,11.0,232.0,3.3,18.5,243.0,201.59,155.67
2018,5,25,12,15,10.0,221.0,3.4,18.6,231.0,190.57,146.95
2018,5,25,12,30,9.0,210.0,3.5,18.7,219.0,179.77,138.43
2018,5,25,12,45,10.5,222.5,3.6,18.8,232.5,189.64,146.17
2018,5,25,13,0,12.0,235.0,3.7,18.9,246.0,199.1,153.54
2018,5,25,13,15,17.0,262.0,3.75,18.8,277.5,221.12,170.8
2018,5,25,13,30,22.0,289.0,3.8,18.7,309.0,234.75,181.39
2018,5,25,13,45,33.5,305.5,3.9,18.6,335.0,246.43,190.34
2018,5,25,14,0,45.0,322.0,4.0,18.5,361.0,255.9,197.41
2018,5,25,14,15,53.0,333.0,4.05,18.4,377.5,258.51,199.12
2018,5,25,14,30,61.0,344.0,4.1,18.3,394.0,259.2,199.36
2018,5,25,14,45,140.0,343.0,4.15,18.2,450.5,248.86,188.11
2018,5,25,15,0,219.0,342.0,4.2,18.1,507.0,241.23,180.49
2018,5,25,15,15,219.0,322.5,4.2,18.1,479.5,212.17,162.64
2018,5,25,15,30,219.0,303.0,4.2,18.1,452.0,195.51,160.43
2018,5,25,15,45,362.0,247.0,4.15,17.6,473.5,157.74,129.49
2018,5,25,16,0,505.0,191.0,4.1,17.1,495.0,120.67,98.66
2018,5,25,16,15,553.0,163.0,4.0,16.8,470.5,107.03,87.41
2018,5,25,16,30,601.0,135.0,3.9,16.5,446.0,91.65,74.52
2018,5,25,16,45,591.5,123.0,3.85,16.2,402.5,85.82,69.81
2018,5,25,17,0,582.0,111.0,3.8,15.9,359.0,79.54,64.62
2018,5,25,17,15,575.5,98.5,3.7,15.5,317.5,72.44,58.67
2018,5,25,17,30,569.0,86.0,3.6,15.1,276.0,64.86,52.18
2018,5,25,17,45,522.0,77.0,3.45,14.7,228.5,59.26,47.29
2018,5,25,18,0,475.0,68.0,3.3,14.3,181.0,53.45,42.05
2018,5,25,18,15,396.5,58.5,3.15,13.95,137.5,46.84,35.88
2018,5,25,18,30,318.0,49.0,3.0,13.6,94.0,37.64,27.19
2018,5,25,18,45,213.0,35.5,2.8,13.25,60.5,27.42,16.63
2018,5,25,19,0,108.0,22.0,2.6,12.9,27.0,17.09,0.0
2018,5,25,19,15,54.0,11.0,2.5,12.7,13.5,9.39,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,11.2,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,11.3,6.0,9.02,0.0
2018,5,26,5,15,3.0,16.5,1.7,11.6,16.5,15.69,2.46
2018,5,26,5,30,0.0,27.0,1.8,11.9,27.0,22.31,12.66
2018,5,26,5,45,2.0,44.0,1.95,12.2,44.5,41.08,29.28
2018,5,26,6,0,4.0,61.0,2.1,12.5,62.0,59.47,45.49
2018,5,26,6,15,3.0,71.5,2.1,12.9,72.5,66.86,51.99
2018,5,26,6,30,2.0,82.0,2.1,13.3,83.0,74.54,58.5
2018,5,26,6,45,6.0,103.5,2.05,13.7,106.0,99.05,79.3
2018,5,26,7,0,10.0,125.0,2.0,14.1,129.0,123.42,99.59
2018,5,26,7,15,22.0,121.5,1.95,14.45,132.0,140.09,113.56
2018,5,26,7,30,34.0,118.0,1.9,14.8,135.0,145.85,118.35
2018,5,26,7,45,65.5,132.0,1.85,15.15,168.5,208.03,169.92
2018,5,26,8,0,97.0,146.0,1.8,15.5,202.0,254.04,207.16
2018,5,26,8,15,130.5,186.5,1.7,15.85,268.5,332.14,268.43
2018,5,26,8,30,164.0,227.0,1.6,16.2,335.0,409.29,326.76
2018,5,26,8,45,171.0,257.5,1.55,16.55,376.5,446.68,352.86
2018,5,26,9,0,178.0,288.0,1.5,16.9,418.0,482.45,377.5
2018,5,26,9,15,300.0,290.5,1.5,17.4,523.5,622.87,480.84
2018,5,26,9,30,422.0,293.0,1.5,17.9,629.0,759.05,575.3
2018,5,26,9,45,600.0,232.0,1.5,18.35,731.0,866.36,649.1
2018,5,26,10,0,778.0,171.0,1.5,18.8,833.0,952.21,703.4
2018,5,26,10,15,820.0,156.0,1.5,19.25,873.0,956.27,702.88
2018,5,26,10,30,862.0,141.0,1.5,19.7,913.0,943.57,692.63
2018,5,26,10,45,865.5,143.0,1.55,20.1,932.5,921.09,677.15
2018,5,26,11,0,869.0,145.0,1.6,20.5,952.0,895.56,659.79
2018,5,26,11,15,873.0,145.5,1.7,20.8,965.0,866.26,640.76
2018,5,26,11,30,877.0,146.0,1.8,21.1,978.0,834.22,619.74
2018,5,26,11,45,839.5,163.5,1.9,21.4,963.5,790.41,589.83
2018,5,26,12,0,802.0,181.0,2.0,21.7,949.0,737.49,551.95
2018,5,26,12,15,765.5,195.0,2.15,21.85,926.5,682.92,512.91
2018,5,26,12,30,729.0,209.0,2.3,22.0,904.0,631.47,475.05
2018,5,26,12,45,814.0,169.5,2.45,22.2,938.0,609.11,457.87
2018,5,26,13,0,899.0,130.0,2.6,22.4,972.0,580.43,434.43
2018,5,26,13,15,894.5,129.5,2.7,22.55,954.5,529.68,393.41
2018,5,26,13,30,890.0,129.0,2.8,22.7,937.0,478.34,350.85
2018,5,26,13,45,884.0,129.0,2.95,22.85,913.5,426.36,306.75
2018,5,26,14,0,878.0,129.0,3.1,23.0,890.0,374.29,261.66
2018,5,26,14,15,869.5,127.5,3.2,23.0,859.0,320.73,215.29
2018,5,26,14,30,861.0,126.0,3.3,23.0,828.0,267.79,170.2
2018,5,26,14,45,849.0,125.0,3.4,22.95,791.5,206.55,121.63
2018,5,26,15,0,837.0,124.0,3.5,22.9,755.0,154.78,86.57
2018,5,26,15,15,819.0,122.5,3.5,22.9,711.5,104.14,64.24
2018,5,26,15,30,801.0,121.0,3.5,22.9,668.0,84.43,65.67
2018,5,26,15,45,767.0,121.0,3.65,22.55,616.0,85.89,67.21
2018,5,26,16,0,733.0,121.0,3.8,22.2,564.0,79.46,62.08
2018,5,26,16,15,730.0,113.0,3.85,21.8,523.0,76.41,59.8
2018,5,26,16,30,727.0,105.0,3.9,21.4,482.0,73.04,57.23
2018,5,26,16,45,695.0,100.0,3.95,20.95,430.5,70.99,55.78
2018,5,26,17,0,663.0,95.0,4.0,20.5,379.0,68.84,54.22
2018,5,26,17,15,615.0,90.0,4.05,19.8,327.0,66.42,52.44
2018,5,26,17,30,567.0,85.0,4.1,19.1,275.0,63.99,50.57
2018,5,26,17,45,519.5,77.0,4.15,18.4,228.5,59.16,46.49
2018,5,26,18,0,472.0,69.0,4.2,17.7,182.0,54.18,42.11
2018,5,26,18,15,388.0,59.5,4.25,16.8,138.0,45.34,34.15
2018,5,26,18,30,304.0,50.0,4.3,15.9,94.0,38.31,27.52
2018,5,26,18,45,198.0,36.0,4.35,15.05,60.5,27.75,16.92
2018,5,26,19,0,92.0,22.0,4.4,14.2,27.0,17.23,0.0
2018,5,26,19,15,46.0,11.0,4.35,13.8,13.5,9.39,0.0
2018,5,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.0,1.4,10.3,6.5,0.0,0.0
2018,5,27,5,0,51.0,12.0,1.5,10.6,13.0,43.4,0.0
2018,5,27,5,15,157.0,26.5,1.65,11.2,42.0,178.66,93.06
2018,5,27,5,30,263.0,41.0,1.8,11.8,71.0,289.69,232.98
2018,5,27,5,45,356.5,50.5,1.95,12.45,112.5,382.92,317.13
2018,5,27,6,0,450.0,60.0,2.1,13.1,154.0,484.33,401.72
2018,5,27,6,15,511.5,67.0,2.05,13.95,201.5,560.62,461.81
2018,5,27,6,30,573.0,74.0,2.0,14.8,249.0,638.9,520.22
2018,5,27,6,45,578.0,86.0,1.9,15.7,290.0,673.92,543.0
2018,5,27,7,0,583.0,98.0,1.8,16.6,331.0,706.99,563.31
2018,5,27,7,15,596.5,109.5,1.9,17.35,375.5,745.46,588.46
2018,5,27,7,30,610.0,121.0,2.0,18.1,420.0,782.01,611.51
2018,5,27,7,45,677.0,113.5,2.05,18.9,478.0,846.12,652.8
2018,5,27,8,0,744.0,106.0,2.1,19.7,536.0,902.83,687.61
2018,5,27,8,15,787.0,103.5,2.2,20.3,592.0,946.95,714.25
2018,5,27,8,30,830.0,101.0,2.3,20.9,648.0,988.43,738.9
2018,5,27,8,45,844.5,103.0,2.35,21.5,691.0,991.21,737.28
2018,5,27,9,0,859.0,105.0,2.4,22.1,734.0,1003.06,742.17
2018,5,27,9,15,870.0,106.5,2.45,22.75,772.0,1007.46,742.05
2018,5,27,9,30,881.0,108.0,2.5,23.4,810.0,1008.45,739.91
2018,5,27,9,45,889.5,108.5,2.55,24.0,842.0,1002.41,733.54
2018,5,27,10,0,898.0,109.0,2.6,24.6,874.0,992.94,725.15
2018,5,27,10,15,904.0,110.0,2.6,25.1,900.5,978.14,713.3
2018,5,27,10,30,910.0,111.0,2.6,25.6,927.0,959.95,699.45
2018,5,27,10,45,879.5,134.5,2.65,26.1,937.0,926.49,676.2
2018,5,27,11,0,849.0,158.0,2.7,26.6,947.0,901.81,658.85
2018,5,27,11,15,875.5,143.0,2.8,26.95,966.0,866.85,635.36
2018,5,27,11,30,902.0,128.0,2.9,27.3,985.0,840.05,617.28
2018,5,27,11,45,914.0,120.5,2.95,27.7,992.5,804.61,592.84
2018,5,27,12,0,926.0,113.0,3.0,28.1,1000.0,766.39,565.96
2018,5,27,12,15,926.0,113.0,3.05,28.35,998.0,723.26,534.26
2018,5,27,12,30,926.0,113.0,3.1,28.6,996.0,678.35,500.64
2018,5,27,12,45,925.0,111.5,3.2,28.85,986.0,630.14,464.07
2018,5,27,13,0,924.0,110.0,3.3,29.1,976.0,580.64,425.54
2018,5,27,13,15,921.5,109.0,3.35,29.25,959.5,529.63,384.86
2018,5,27,13,30,919.0,108.0,3.4,29.4,943.0,477.79,342.42
2018,5,27,13,45,915.0,106.5,3.45,29.55,919.5,424.39,297.78
2018,5,27,14,0,911.0,105.0,3.5,29.7,896.0,370.7,252.05
2018,5,27,14,15,904.5,104.0,3.5,29.7,866.0,316.57,205.88
2018,5,27,14,30,898.0,103.0,3.5,29.7,836.0,262.8,160.78
2018,5,27,14,45,890.0,100.5,3.55,29.7,800.0,208.42,118.13
2018,5,27,15,0,882.0,98.0,3.6,29.7,764.0,154.99,82.46
2018,5,27,15,15,870.5,96.0,3.6,29.7,722.5,102.84,59.77
2018,5,27,15,30,859.0,94.0,3.6,29.7,681.0,79.7,59.97
2018,5,27,15,45,839.5,92.5,3.55,29.3,634.0,78.95,59.65
2018,5,27,16,0,820.0,91.0,3.5,28.9,587.0,68.63,51.43
2018,5,27,16,15,799.5,88.0,3.45,28.45,538.5,67.53,50.79
2018,5,27,16,30,779.0,85.0,3.4,28.0,490.0,66.35,50.08
2018,5,27,16,45,756.5,81.0,3.4,27.55,441.5,64.34,48.68
2018,5,27,17,0,734.0,77.0,3.4,27.1,393.0,62.23,47.17
2018,5,27,17,15,697.0,73.0,3.4,26.2,342.0,59.88,45.5
2018,5,27,17,30,660.0,69.0,3.4,25.3,291.0,52.73,39.67
2018,5,27,17,45,608.0,63.5,3.45,24.4,241.5,49.23,36.83
2018,5,27,18,0,556.0,58.0,3.5,23.5,192.0,45.7,33.82
2018,5,27,18,15,478.5,50.0,3.6,22.35,146.5,39.94,28.74
2018,5,27,18,30,401.0,42.0,3.7,21.2,101.0,34.12,23.37
2018,5,27,18,45,282.5,32.0,3.75,20.05,66.0,26.32,15.53
2018,5,27,19,0,164.0,22.0,3.8,18.9,31.0,17.17,0.0
2018,5,27,19,15,82.0,11.0,3.85,18.15,15.5,9.39,0.0
2018,5,27,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.0,1.65,12.15,7.5,0.0,0.0
2018,5,28,5,0,100.0,12.0,1.8,12.4,15.0,75.27,0.0
2018,5,28,5,15,230.5,23.5,2.0,13.0,46.0,226.27,124.31
2018,5,28,5,30,361.0,35.0,2.2,13.6,77.0,354.5,284.2
2018,5,28,5,45,448.0,42.0,2.35,14.15,119.5,444.31,364.52
2018,5,28,6,0,535.0,49.0,2.5,14.7,162.0,539.51,443.46
2018,5,28,6,15,591.5,54.5,2.4,15.55,210.5,611.44,499.23
2018,5,28,6,30,648.0,60.0,2.3,16.4,259.0,679.7,549.01
2018,5,28,6,45,687.0,64.5,2.2,17.25,309.5,738.34,588.93
2018,5,28,7,0,726.0,69.0,2.1,18.1,360.0,796.62,626.53
2018,5,28,7,15,754.0,72.5,2.05,19.1,410.5,842.29,653.6
2018,5,28,7,30,782.0,76.0,2.0,20.1,461.0,886.35,678.58
2018,5,28,7,45,803.0,79.5,1.95,21.1,510.5,921.54,696.7
2018,5,28,8,0,824.0,83.0,1.9,22.1,560.0,942.82,705.12
2018,5,28,8,15,840.0,85.5,1.9,22.9,606.5,966.41,716.19
2018,5,28,8,30,856.0,88.0,1.9,23.7,653.0,987.1,725.22
2018,5,28,8,45,869.0,90.5,1.9,24.5,696.0,1001.62,730.26
2018,5,28,9,0,882.0,93.0,1.9,25.3,739.0,1012.83,733.3
2018,5,28,9,15,890.5,95.5,2.0,26.0,777.0,1016.06,732.97
2018,5,28,9,30,899.0,98.0,2.1,26.7,815.0,1015.79,730.6
2018,5,28,9,45,904.5,100.5,2.15,27.4,847.0,1009.01,723.67
2018,5,28,10,0,910.0,103.0,2.2,28.1,879.0,998.73,714.75
2018,5,28,10,15,916.5,103.5,2.35,28.7,905.5,983.87,704.4
2018,5,28,10,30,923.0,104.0,2.5,29.3,932.0,965.6,691.91
2018,5,28,10,45,928.0,105.0,2.6,29.9,952.5,943.1,676.27
2018,5,28,11,0,933.0,106.0,2.7,30.5,973.0,917.35,658.58
2018,5,28,11,15,936.5,106.0,2.75,30.85,986.0,886.3,637.75
2018,5,28,11,30,940.0,106.0,2.8,31.2,999.0,852.39,615.04
2018,5,28,11,45,942.0,105.5,2.8,31.6,1004.5,814.22,589.05
2018,5,28,12,0,944.0,105.0,2.8,32.0,1010.0,773.7,561.21
2018,5,28,12,15,943.0,106.0,2.85,32.2,1008.0,730.15,529.98
2018,5,28,12,30,942.0,107.0,2.9,32.4,1006.0,684.82,496.8
2018,5,28,12,45,939.0,107.5,2.95,32.65,996.0,636.36,460.54
2018,5,28,13,0,936.0,108.0,3.0,32.9,986.0,586.68,422.47
2018,5,28,13,15,933.0,107.0,3.0,33.0,969.0,534.92,382.01
2018,5,28,13,30,930.0,106.0,3.0,33.1,952.0,482.36,339.84
2018,5,28,13,45,925.0,105.5,3.05,33.25,928.0,428.76,295.89
2018,5,28,14,0,920.0,105.0,3.1,33.4,904.0,374.95,250.89
2018,5,28,14,15,913.5,103.0,3.15,33.4,873.0,319.73,204.72
2018,5,28,14,30,907.0,101.0,3.2,33.4,842.0,264.89,159.54
2018,5,28,14,45,898.0,99.5,3.25,33.4,806.0,210.55,117.51
2018,5,28,15,0,889.0,98.0,3.3,33.4,770.0,157.24,82.3
2018,5,28,15,15,873.0,97.5,3.3,33.4,727.0,105.42,59.92
2018,5,28,15,30,857.0,97.0,3.3,33.4,684.0,81.41,60.38
2018,5,28,15,45,846.5,93.0,3.3,33.0,640.0,79.37,59.03
2018,5,28,16,0,836.0,89.0,3.3,32.6,596.0,67.56,49.73
2018,5,28,16,15,817.0,85.0,3.3,32.1,547.0,65.74,48.52
2018,5,28,16,30,798.0,81.0,3.3,31.6,498.0,63.77,47.18
2018,5,28,16,45,772.0,78.0,3.25,31.1,447.5,62.32,46.26
2018,5,28,17,0,746.0,75.0,3.2,30.6,397.0,60.82,45.28
2018,5,28,17,15,711.0,70.5,3.15,29.65,346.0,58.02,43.26
2018,5,28,17,30,676.0,66.0,3.1,28.7,295.0,55.15,41.12
2018,5,28,17,45,626.0,61.0,3.0,27.7,245.5,47.43,34.77
2018,5,28,18,0,576.0,56.0,2.9,26.7,196.0,44.2,32.08
2018,5,28,18,15,500.5,49.0,3.05,25.55,150.5,39.19,27.71
2018,5,28,18,30,425.0,42.0,3.2,24.4,105.0,34.16,23.09
2018,5,28,18,45,305.0,32.0,3.3,23.25,68.5,26.32,15.41
2018,5,28,19,0,185.0,22.0,3.4,22.1,32.0,18.38,0.0
2018,5,28,19,15,92.5,11.0,3.55,21.2,16.0,9.39,0.0
2018,5,28,19,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,29,4,45,50.5,6.5,2.9,13.2,8.0,0.0,0.0
2018,5,29,5,0,101.0,13.0,3.1,13.3,16.0,76.78,0.0
2018,5,29,5,15,231.5,24.0,3.2,13.85,47.0,228.17,130.34
2018,5,29,5,30,362.0,35.0,3.3,14.4,78.0,355.24,285.66
2018,5,29,5,45,449.0,42.5,3.35,14.9,121.0,445.71,366.65
2018,5,29,6,0,536.0,50.0,3.4,15.4,164.0,541.7,446.55
2018,5,29,6,15,592.5,56.0,3.35,16.25,212.5,614.45,503.73
2018,5,29,6,30,649.0,62.0,3.3,17.1,261.0,689.15,559.31
2018,5,29,6,45,688.0,66.0,3.25,17.95,311.5,741.21,595.25
2018,5,29,7,0,727.0,70.0,3.2,18.8,362.0,798.9,633.69
2018,5,29,7,15,755.0,73.5,3.15,19.7,412.5,844.61,661.84
2018,5,29,7,30,783.0,77.0,3.1,20.6,463.0,888.7,687.91
2018,5,29,7,45,804.5,79.5,3.05,21.55,512.0,923.08,706.34
2018,5,29,8,0,826.0,82.0,3.0,22.5,561.0,943.63,714.94
2018,5,29,8,15,841.0,85.5,2.95,23.3,607.5,967.53,726.18
2018,5,29,8,30,856.0,89.0,2.9,24.1,654.0,988.45,735.26
2018,5,29,8,45,868.0,90.5,2.9,24.9,696.0,1000.76,739.05
2018,5,29,9,0,880.0,92.0,2.9,25.7,738.0,1009.84,740.87
2018,5,29,9,15,890.5,94.0,2.9,26.35,776.5,1014.6,740.45
2018,5,29,9,30,901.0,96.0,2.9,27.0,815.0,1015.86,737.96
2018,5,29,9,45,909.5,96.5,2.9,27.65,847.5,1009.97,731.03
2018,5,29,10,0,918.0,97.0,2.9,28.3,880.0,1000.58,722.11
2018,5,29,10,15,923.0,97.5,2.95,28.8,905.5,984.35,709.82
2018,5,29,10,30,928.0,98.0,3.0,29.3,931.0,964.77,695.55
2018,5,29,10,45,931.5,99.0,3.05,29.8,950.5,941.02,678.7
2018,5,29,11,0,935.0,100.0,3.1,30.3,970.0,914.1,659.89
2018,5,29,11,15,937.5,100.5,3.2,30.6,982.5,882.83,639.1
2018,5,29,11,30,940.0,101.0,3.3,30.9,995.0,848.74,616.38
2018,5,29,11,45,940.5,101.5,3.35,31.25,1000.0,810.47,590.39
2018,5,29,12,0,941.0,102.0,3.4,31.6,1005.0,769.91,562.64
2018,5,29,12,15,939.5,103.5,3.5,31.65,1003.0,726.69,531.7
2018,5,29,12,30,938.0,105.0,3.6,31.7,1001.0,681.71,498.77
2018,5,29,12,45,934.5,106.0,3.75,31.8,991.0,633.62,462.82
2018,5,29,13,0,931.0,107.0,3.9,31.9,981.0,584.36,424.99
2018,5,29,13,15,928.0,106.5,4.05,31.7,964.5,533.29,385.2
2018,5,29,13,30,925.0,106.0,4.2,31.5,948.0,481.4,343.52
2018,5,29,13,45,921.0,104.5,4.35,31.35,924.5,427.84,299.33
2018,5,29,14,0,917.0,103.0,4.5,31.2,901.0,373.97,253.92
2018,5,29,14,15,911.5,101.5,4.65,30.8,871.5,319.6,207.98
2018,5,29,14,30,906.0,100.0,4.8,30.4,842.0,265.48,162.76
2018,5,29,14,45,893.5,101.0,4.9,30.05,805.5,212.25,121.0
2018,5,29,15,0,881.0,102.0,5.0,29.7,769.0,160.37,86.21
2018,5,29,15,15,870.0,99.5,5.0,29.7,728.0,108.01,62.25
2018,5,29,15,30,859.0,97.0,5.0,29.7,687.0,81.43,61.41
2018,5,29,15,45,851.0,92.5,5.2,28.4,644.0,79.13,60.05
2018,5,29,16,0,843.0,88.0,5.4,27.1,601.0,76.61,58.48
2018,5,29,16,15,827.5,85.0,5.45,26.1,554.0,65.87,49.92
2018,5,29,16,30,812.0,82.0,5.5,25.1,507.0,64.65,49.28
2018,5,29,16,45,788.5,78.5,5.55,24.1,457.0,62.87,48.16
2018,5,29,17,0,765.0,75.0,5.6,23.1,407.0,61.02,46.94
2018,5,29,17,15,731.0,71.0,5.6,21.9,355.5,58.6,45.23
2018,5,29,17,30,697.0,67.0,5.6,20.7,304.0,56.13,43.41
2018,5,29,17,45,647.5,62.0,5.6,19.55,254.0,48.33,36.82
2018,5,29,18,0,598.0,57.0,5.6,18.4,204.0,45.11,34.06
2018,5,29,18,15,522.0,50.5,5.55,17.5,157.5,40.5,29.87
2018,5,29,18,30,446.0,44.0,5.5,16.6,111.0,35.92,25.47
2018,5,29,18,45,321.5,33.5,5.4,15.65,73.0,27.65,17.22
2018,5,29,19,0,197.0,23.0,5.3,14.7,35.0,19.26,0.0
2018,5,29,19,15,98.5,11.5,5.3,14.25,17.5,9.82,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.0,10.45,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.1,10.6,12.0,31.5,0.0
2018,5,30,5,15,94.0,25.5,5.2,10.9,35.0,119.09,68.82
2018,5,30,5,30,154.0,40.0,5.3,11.2,58.0,189.09,153.75
2018,5,30,5,45,195.5,55.5,5.4,11.5,90.0,244.52,205.98
2018,5,30,6,0,237.0,71.0,5.5,11.8,122.0,302.36,258.06
2018,5,30,6,15,253.5,89.5,5.6,12.1,156.5,345.78,295.92
2018,5,30,6,30,270.0,108.0,5.7,12.4,191.0,388.9,332.21
2018,5,30,6,45,275.5,127.5,5.75,12.7,225.5,423.1,359.64
2018,5,30,7,0,281.0,147.0,5.8,13.0,260.0,456.16,385.33
2018,5,30,7,15,229.5,174.5,5.85,13.25,275.0,444.09,372.12
2018,5,30,7,30,178.0,202.0,5.9,13.5,290.0,406.61,338.65
2018,5,30,7,45,130.5,225.0,5.9,13.75,293.0,384.95,317.9
2018,5,30,8,0,83.0,248.0,5.9,14.0,296.0,339.35,278.02
2018,5,30,8,15,151.5,271.0,5.95,14.15,367.5,452.38,369.73
2018,5,30,8,30,220.0,294.0,6.0,14.3,439.0,543.58,441.92
2018,5,30,8,45,250.0,311.0,6.0,14.5,486.5,609.91,491.81
2018,5,30,9,0,280.0,328.0,6.0,14.7,534.0,652.29,523.05
2018,5,30,9,15,333.5,330.0,6.05,14.9,587.5,700.06,559.18
2018,5,30,9,30,387.0,332.0,6.1,15.1,641.0,745.8,593.29
2018,5,30,9,45,555.0,271.5,6.1,15.25,734.5,856.75,678.57
2018,5,30,10,0,723.0,211.0,6.1,15.4,828.0,949.41,747.14
2018,5,30,10,15,639.0,257.0,6.1,15.9,815.0,893.21,701.98
2018,5,30,10,30,555.0,303.0,6.1,16.4,802.0,833.3,653.76
2018,5,30,10,45,336.5,362.0,6.15,16.9,666.5,655.56,515.44
2018,5,30,11,0,118.0,421.0,6.2,17.4,531.0,490.53,383.72
2018,5,30,11,15,218.0,430.0,6.2,17.8,636.5,570.74,446.37
2018,5,30,11,30,318.0,439.0,6.2,18.2,742.0,649.4,505.52
2018,5,30,11,45,438.0,378.5,6.25,18.6,798.0,671.97,523.44
2018,5,30,12,0,558.0,318.0,6.3,19.0,854.0,681.41,531.11
2018,5,30,12,15,486.5,348.0,6.35,19.05,814.5,622.43,484.61
2018,5,30,12,30,415.0,378.0,6.4,19.1,775.0,567.09,440.86
2018,5,30,12,45,478.0,355.5,6.5,19.15,808.0,557.71,433.0
2018,5,30,13,0,541.0,333.0,6.6,19.2,841.0,542.63,419.78
2018,5,30,13,15,465.5,356.5,6.65,19.0,788.0,485.63,374.24
2018,5,30,13,30,390.0,380.0,6.7,18.8,735.0,435.01,333.76
2018,5,30,13,45,429.5,357.5,6.75,18.6,739.0,406.09,308.6
2018,5,30,14,0,469.0,335.0,6.8,18.4,743.0,373.58,279.61
2018,5,30,14,15,570.5,277.0,6.8,18.15,756.5,332.57,241.21
2018,5,30,14,30,672.0,219.0,6.8,17.9,770.0,277.05,190.25
2018,5,30,14,45,758.5,173.0,6.85,17.6,769.0,220.53,139.96
2018,5,30,15,0,845.0,127.0,6.9,17.3,768.0,163.41,94.37
2018,5,30,15,15,835.5,123.5,6.9,17.3,728.0,111.57,68.37
2018,5,30,15,30,826.0,120.0,6.9,17.3,688.0,83.99,66.84
2018,5,30,15,45,810.0,117.0,6.9,16.65,643.0,83.75,67.0
2018,5,30,16,0,794.0,114.0,6.9,16.0,598.0,83.42,67.1
2018,5,30,16,15,771.0,110.5,6.85,15.6,549.0,82.56,66.67
2018,5,30,16,30,748.0,107.0,6.8,15.2,500.0,74.42,59.88
2018,5,30,16,45,716.5,103.5,6.75,14.8,449.0,73.42,59.31
2018,5,30,17,0,685.0,100.0,6.7,14.4,398.0,72.41,58.72
2018,5,30,17,15,639.5,95.5,6.6,13.9,346.0,70.5,57.32
2018,5,30,17,30,594.0,91.0,6.5,13.4,294.0,68.61,55.86
2018,5,30,17,45,513.5,85.5,6.4,12.95,240.5,65.65,53.34
2018,5,30,18,0,433.0,80.0,6.3,12.5,187.0,59.76,48.04
2018,5,30,18,15,335.5,66.5,6.1,12.1,138.0,50.04,39.08
2018,5,30,18,30,238.0,53.0,5.9,11.7,89.0,40.17,29.79
2018,5,30,18,45,152.5,39.0,5.7,11.3,59.0,30.22,19.85
2018,5,30,19,0,67.0,25.0,5.5,10.9,29.0,19.45,0.68
2018,5,30,19,15,34.0,13.0,5.45,10.75,15.0,11.1,0.0
2018,5,30,19,30,1.0,1.0,5.4,10.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,10.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,10.6,11.0,15.24,0.0
2018,5,31,5,15,54.5,27.5,4.4,10.8,33.5,84.42,48.43
2018,5,31,5,30,100.0,44.0,4.4,11.0,56.0,157.37,126.66
2018,5,31,5,45,151.0,59.5,4.45,11.15,87.0,216.98,181.86
2018,5,31,6,0,202.0,75.0,4.5,11.3,118.0,280.28,238.57
2018,5,31,6,15,259.0,90.0,4.5,11.65,160.5,351.03,299.97
2018,5,31,6,30,316.0,105.0,4.5,12.0,203.0,445.46,378.41
2018,5,31,6,45,300.0,126.5,4.5,12.35,233.0,443.8,375.65
2018,5,31,7,0,284.0,148.0,4.5,12.7,263.0,460.19,386.86
2018,5,31,7,15,354.0,156.5,4.5,13.15,319.0,539.32,449.88
2018,5,31,7,30,424.0,165.0,4.5,13.6,375.0,643.99,530.0
2018,5,31,7,45,573.0,147.0,4.5,14.05,461.5,783.05,634.34
2018,5,31,8,0,722.0,129.0,4.5,14.5,548.0,915.95,728.28
2018,5,31,8,15,722.5,139.0,4.5,14.95,587.5,931.6,735.22
2018,5,31,8,30,723.0,149.0,4.5,15.4,627.0,944.1,740.77
2018,5,31,8,45,776.0,138.5,4.5,15.9,682.0,975.36,759.54
2018,5,31,9,0,829.0,128.0,4.5,16.4,737.0,1012.31,781.95
2018,5,31,9,15,845.0,128.0,4.55,16.75,776.5,1019.87,784.71
2018,5,31,9,30,861.0,128.0,4.6,17.1,816.0,1010.76,776.29
2018,5,31,9,45,875.0,126.0,4.65,17.5,850.0,1007.56,772.11
2018,5,31,10,0,889.0,124.0,4.7,17.9,884.0,1000.91,765.65
2018,5,31,10,15,896.0,124.5,4.75,18.1,910.5,986.54,754.61
2018,5,31,10,30,903.0,125.0,4.8,18.3,937.0,968.8,741.39
2018,5,31,10,45,908.0,125.5,4.9,18.55,957.0,945.92,724.93
2018,5,31,11,0,913.0,126.0,5.0,18.8,977.0,919.88,706.28
2018,5,31,11,15,916.0,127.0,5.05,18.9,990.0,889.54,684.67
2018,5,31,11,30,919.0,128.0,5.1,19.0,1003.0,856.38,661.03
2018,5,31,11,45,920.0,128.5,5.15,19.1,1008.5,818.66,634.04
2018,5,31,12,0,921.0,129.0,5.2,19.2,1014.0,778.69,604.5
2018,5,31,12,15,916.0,132.0,5.25,19.2,1010.5,734.5,570.45
2018,5,31,12,30,911.0,135.0,5.3,19.2,1007.0,688.88,534.63
2018,5,31,12,45,902.5,139.0,5.35,19.2,995.5,640.72,496.05
2018,5,31,13,0,894.0,143.0,5.4,19.2,984.0,591.84,456.01
2018,5,31,13,15,890.5,142.5,5.4,19.15,967.5,541.92,414.17
2018,5,31,13,30,887.0,142.0,5.4,19.1,951.0,491.33,370.73
2018,5,31,13,45,881.5,140.5,5.35,19.05,927.0,438.83,324.78
2018,5,31,14,0,876.0,139.0,5.3,19.0,903.0,386.24,277.96
2018,5,31,14,15,868.0,137.5,5.3,18.9,872.5,333.05,230.58
2018,5,31,14,30,860.0,136.0,5.3,18.8,842.0,273.08,178.62
2018,5,31,14,45,849.0,133.5,5.3,18.65,805.0,219.14,134.08
2018,5,31,15,0,838.0,131.0,5.3,18.5,768.0,166.63,96.39
2018,5,31,15,15,824.5,128.5,5.3,18.5,726.5,115.6,70.76
2018,5,31,15,30,811.0,126.0,5.3,18.5,685.0,87.43,69.42
2018,5,31,15,45,794.0,122.5,5.2,18.05,639.5,87.01,69.39
2018,5,31,16,0,777.0,119.0,5.1,17.6,594.0,86.49,69.27
2018,5,31,16,15,756.0,114.5,5.05,17.25,545.5,77.45,61.78
2018,5,31,16,30,735.0,110.0,5.0,16.9,497.0,76.13,60.94
2018,5,31,16,45,707.0,104.5,5.0,16.55,446.5,73.91,59.31
2018,5,31,17,0,679.0,99.0,5.0,16.2,396.0,71.55,57.53
2018,5,31,17,15,640.5,93.0,4.9,15.75,345.0,68.59,55.19
2018,5,31,17,30,602.0,87.0,4.8,15.3,294.0,65.51,52.7
2018,5,31,17,45,548.5,80.0,4.7,14.8,245.0,61.43,49.21
2018,5,31,18,0,495.0,73.0,4.6,14.3,196.0,57.28,45.5
2018,5,31,18,15,415.5,63.0,4.4,13.8,150.5,50.33,39.09
2018,5,31,18,30,336.0,53.0,4.2,13.3,105.0,40.59,30.0
2018,5,31,18,45,229.5,40.0,4.0,12.75,70.0,30.8,20.33
2018,5,31,19,0,123.0,27.0,3.8,12.2,35.0,20.91,2.59
2018,5,31,19,15,63.0,14.5,3.65,11.9,18.5,12.38,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.3,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,4,45,36.0,7.0,1.25,8.75,8.0,0.0,0.0
2018,6,1,5,0,72.0,14.0,1.3,9.1,16.0,58.79,0.0
2018,6,1,5,15,187.5,27.5,1.45,9.8,47.0,203.61,127.22
2018,6,1,5,30,303.0,41.0,1.6,10.5,78.0,317.65,258.32
2018,6,1,5,45,393.5,50.5,1.75,11.2,121.0,411.85,341.93
2018,6,1,6,0,484.0,60.0,1.9,11.9,164.0,511.99,424.86
2018,6,1,6,15,545.0,66.5,1.85,12.55,212.5,588.26,484.62
2018,6,1,6,30,606.0,73.0,1.8,13.2,261.0,666.45,542.68
2018,6,1,6,45,650.0,78.0,1.7,13.8,312.0,728.7,585.66
2018,6,1,7,0,694.0,83.0,1.6,14.4,363.0,791.0,626.58
2018,6,1,7,15,725.5,86.5,1.55,15.35,414.0,838.89,655.18
2018,6,1,7,30,757.0,90.0,1.5,16.3,465.0,880.06,678.15
2018,6,1,7,45,781.5,93.0,1.45,17.25,515.0,917.76,698.01
2018,6,1,8,0,806.0,96.0,1.4,18.2,565.0,953.11,715.72
2018,6,1,8,15,824.0,99.0,1.5,19.05,612.0,979.25,729.57
2018,6,1,8,30,842.0,102.0,1.6,19.9,659.0,1002.43,741.49
2018,6,1,8,45,856.5,103.0,1.75,20.8,702.0,1004.16,740.1
2018,6,1,9,0,871.0,104.0,1.9,21.7,745.0,1015.03,744.89
2018,6,1,9,15,884.0,105.0,2.0,22.2,784.5,1021.05,746.98
2018,6,1,9,30,897.0,106.0,2.1,22.7,824.0,1023.62,746.99
2018,6,1,9,45,907.5,106.5,2.15,23.2,858.0,1019.64,742.33
2018,6,1,10,0,918.0,107.0,2.2,23.7,892.0,1012.11,735.62
2018,6,1,10,15,924.0,108.0,2.25,24.1,918.5,997.21,724.62
2018,6,1,10,30,930.0,109.0,2.3,24.5,945.0,978.89,711.59
2018,6,1,10,45,934.5,109.5,2.35,24.95,965.0,955.35,695.15
2018,6,1,11,0,939.0,110.0,2.4,25.4,985.0,928.61,676.71
2018,6,1,11,15,941.5,110.0,2.4,25.75,997.5,896.64,654.71
2018,6,1,11,30,944.0,110.0,2.4,26.1,1010.0,861.87,630.91
2018,6,1,11,45,945.5,109.5,2.45,26.4,1015.0,823.3,605.02
2018,6,1,12,0,947.0,109.0,2.5,26.7,1020.0,782.41,577.27
2018,6,1,12,15,946.0,109.5,2.55,26.95,1017.5,738.48,545.35
2018,6,1,12,30,945.0,110.0,2.6,27.2,1015.0,692.8,511.47
2018,6,1,12,45,942.0,110.5,2.65,27.45,1005.0,644.38,474.82
2018,6,1,13,0,939.0,111.0,2.7,27.7,995.0,594.75,436.33
2018,6,1,13,15,936.0,110.0,2.75,27.9,978.0,543.04,395.35
2018,6,1,13,30,933.0,109.0,2.8,28.1,961.0,490.52,352.61
2018,6,1,13,45,928.5,107.5,2.85,28.25,937.0,436.47,307.69
2018,6,1,14,0,924.0,106.0,2.9,28.4,913.0,382.17,261.62
2018,6,1,14,15,917.5,104.5,3.0,28.45,882.5,327.25,214.85
2018,6,1,14,30,911.0,103.0,3.1,28.5,852.0,272.69,168.88
2018,6,1,14,45,902.5,101.5,3.15,28.6,816.0,218.36,125.55
2018,6,1,15,0,894.0,100.0,3.2,28.7,780.0,164.99,88.64
2018,6,1,15,15,882.5,97.5,3.2,28.7,738.5,112.02,63.08
2018,6,1,15,30,871.0,95.0,3.2,28.7,697.0,80.42,60.78
2018,6,1,15,45,856.0,93.0,3.35,28.4,651.5,79.48,60.28
2018,6,1,16,0,841.0,91.0,3.5,28.1,606.0,68.79,51.7
2018,6,1,16,15,822.0,88.0,3.55,27.7,557.5,67.68,51.06
2018,6,1,16,30,803.0,85.0,3.6,27.3,509.0,66.5,50.33
2018,6,1,16,45,777.5,81.0,3.65,26.85,458.0,64.42,48.87
2018,6,1,17,0,752.0,77.0,3.7,26.4,407.0,62.25,47.3
2018,6,1,17,15,717.0,73.0,3.65,25.55,356.0,59.88,45.61
2018,6,1,17,30,682.0,69.0,3.6,24.7,305.0,52.74,39.77
2018,6,1,17,45,633.5,63.5,3.55,23.8,255.0,49.24,36.94
2018,6,1,18,0,585.0,58.0,3.5,22.9,205.0,45.68,33.92
2018,6,1,18,15,512.0,51.0,3.55,21.75,159.0,40.71,29.56
2018,6,1,18,30,439.0,44.0,3.6,20.6,113.0,35.72,24.94
2018,6,1,18,45,326.0,34.5,3.6,19.45,76.0,28.37,17.8
2018,6,1,19,0,213.0,25.0,3.6,18.3,39.0,20.96,3.61
2018,6,1,19,15,112.0,13.5,3.7,17.5,20.5,11.52,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,4,45,59.5,7.5,1.95,11.65,9.5,0.0,0.0
2018,6,2,5,0,119.0,15.0,2.1,12.0,19.0,90.2,0.0
2018,6,2,5,15,246.5,25.5,2.25,12.65,50.5,242.43,153.69
2018,6,2,5,30,374.0,36.0,2.4,13.3,82.0,365.01,294.94
2018,6,2,5,45,460.0,43.5,2.55,13.95,125.5,455.27,374.55
2018,6,2,6,0,546.0,51.0,2.7,14.6,169.0,550.92,453.47
2018,6,2,6,15,602.0,56.5,2.6,15.45,218.0,622.91,509.13
2018,6,2,6,30,658.0,62.0,2.5,16.3,267.0,696.77,563.0
2018,6,2,6,45,697.5,66.5,2.35,17.15,318.0,750.35,598.7
2018,6,2,7,0,737.0,71.0,2.2,18.0,369.0,809.43,636.48
2018,6,2,7,15,764.5,74.5,2.1,19.15,420.0,854.95,662.49
2018,6,2,7,30,792.0,78.0,2.0,20.3,471.0,898.8,686.27
2018,6,2,7,45,813.5,80.5,1.85,21.45,520.0,933.4,702.27
2018,6,2,8,0,835.0,83.0,1.7,22.6,569.0,954.1,708.44
2018,6,2,8,15,851.0,86.0,1.7,23.4,616.0,978.55,719.87
2018,6,2,8,30,867.0,89.0,1.7,24.2,663.0,1000.05,729.22
2018,6,2,8,45,879.0,91.0,1.7,25.05,706.0,1013.11,733.04
2018,6,2,9,0,891.0,93.0,1.7,25.9,749.0,1022.89,734.95
2018,6,2,9,15,897.5,96.5,1.75,26.6,786.5,1025.38,733.57
2018,6,2,9,30,904.0,100.0,1.8,27.3,824.0,1024.33,730.2
2018,6,2,9,45,907.0,105.0,1.9,28.05,856.0,1017.86,724.13
2018,6,2,10,0,910.0,110.0,2.0,28.8,888.0,1007.79,715.95
2018,6,2,10,15,916.0,111.0,2.05,29.45,915.0,993.02,704.65
2018,6,2,10,30,922.0,112.0,2.1,30.1,942.0,974.85,691.37
2018,6,2,10,45,927.0,112.5,2.1,30.75,962.0,951.95,674.72
2018,6,2,11,0,932.0,113.0,2.1,31.4,982.0,925.83,656.2
2018,6,2,11,15,934.5,113.5,2.1,31.85,995.0,894.51,635.01
2018,6,2,11,30,937.0,114.0,2.1,32.3,1008.0,860.38,612.08
2018,6,2,11,45,938.5,114.0,2.05,32.7,1013.5,822.44,586.4
2018,6,2,12,0,940.0,114.0,2.0,33.1,1019.0,782.18,558.98
2018,6,2,12,15,941.5,113.0,1.95,33.4,1017.5,739.02,528.04
2018,6,2,12,30,943.0,112.0,1.9,33.7,1016.0,693.98,495.27
2018,6,2,12,45,943.5,110.5,1.85,33.95,1007.0,646.25,460.08
2018,6,2,13,0,944.0,109.0,1.8,34.2,998.0,597.06,423.04
2018,6,2,13,15,941.5,108.0,1.85,34.35,981.5,545.43,383.93
2018,6,2,13,30,939.0,107.0,1.9,34.5,965.0,492.94,342.98
2018,6,2,13,45,923.5,112.0,1.9,34.6,937.5,438.8,299.77
2018,6,2,14,0,908.0,117.0,1.9,34.7,910.0,385.35,256.24
2018,6,2,14,15,908.0,111.5,2.0,34.7,881.5,330.46,211.15
2018,6,2,14,30,908.0,106.0,2.1,34.7,853.0,275.3,166.12
2018,6,2,14,45,883.0,110.5,2.15,34.7,811.0,222.08,125.58
2018,6,2,15,0,858.0,115.0,2.2,34.7,769.0,171.42,92.17
2018,6,2,15,15,855.5,108.5,2.2,34.7,730.5,118.45,66.18
2018,6,2,15,30,853.0,102.0,2.2,34.7,692.0,84.14,62.13
2018,6,2,15,45,849.0,95.5,2.4,34.3,650.0,80.84,59.81
2018,6,2,16,0,845.0,89.0,2.6,33.9,608.0,77.23,57.2
2018,6,2,16,15,813.0,89.0,2.6,33.45,555.5,68.17,50.16
2018,6,2,16,30,781.0,89.0,2.6,33.0,503.0,68.94,51.07
2018,6,2,16,45,770.0,82.5,2.65,32.55,456.5,65.37,48.43
2018,6,2,17,0,759.0,76.0,2.7,32.1,410.0,61.55,45.54
2018,6,2,17,15,724.5,72.0,2.55,30.95,359.0,59.15,43.92
2018,6,2,17,30,690.0,68.0,2.4,29.8,308.0,56.71,42.21
2018,6,2,17,45,640.5,63.0,2.2,28.6,257.5,48.88,35.86
2018,6,2,18,0,591.0,58.0,2.0,27.4,207.0,45.68,33.26
2018,6,2,18,15,518.0,51.0,2.05,26.15,160.5,40.7,28.99
2018,6,2,18,30,445.0,44.0,2.1,24.9,114.0,35.7,24.47
2018,6,2,18,45,332.5,34.5,2.15,23.65,77.0,28.34,17.49
2018,6,2,19,0,220.0,25.0,2.2,22.4,40.0,20.91,4.45
2018,6,2,19,15,116.0,13.5,2.45,21.7,21.0,11.52,0.0
2018,6,2,19,30,12.0,2.0,2.7,21.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,20.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
