Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.5,2.8,13.85,9.5,0.0,0.0
2018,6,3,5,0,116.0,15.0,3.0,14.1,19.0,88.24,0.0
2018,6,3,5,15,242.0,26.5,3.05,14.65,51.0,240.52,153.88
2018,6,3,5,30,368.0,38.0,3.1,15.2,83.0,362.54,291.97
2018,6,3,5,45,452.5,45.5,3.15,15.7,126.0,451.91,370.75
2018,6,3,6,0,537.0,53.0,3.2,16.2,169.0,546.23,448.59
2018,6,3,6,15,593.0,59.0,3.1,17.05,218.0,618.75,504.83
2018,6,3,6,30,649.0,65.0,3.0,17.9,267.0,693.09,559.33
2018,6,3,6,45,688.0,69.0,2.9,18.75,317.5,744.83,594.29
2018,6,3,7,0,727.0,73.0,2.8,19.6,368.0,802.62,632.0
2018,6,3,7,15,755.0,77.5,2.8,20.5,419.0,849.74,661.02
2018,6,3,7,30,783.0,82.0,2.8,21.4,470.0,895.23,688.01
2018,6,3,7,45,804.5,85.0,2.8,22.25,519.5,930.36,707.3
2018,6,3,8,0,826.0,88.0,2.8,23.1,569.0,963.06,724.59
2018,6,3,8,15,841.5,91.0,2.8,23.95,615.5,975.16,727.87
2018,6,3,8,30,857.0,94.0,2.8,24.8,662.0,996.0,737.15
2018,6,3,8,45,869.0,95.5,2.75,25.6,704.0,1008.37,740.45
2018,6,3,9,0,881.0,97.0,2.7,26.4,746.0,1017.51,741.78
2018,6,3,9,15,891.0,99.0,2.7,27.15,784.5,1021.83,740.75
2018,6,3,9,30,901.0,101.0,2.7,27.9,823.0,1022.68,737.69
2018,6,3,9,45,909.0,102.0,2.7,28.65,855.5,1016.94,730.61
2018,6,3,10,0,917.0,103.0,2.7,29.4,888.0,1007.7,721.55
2018,6,3,10,15,922.5,104.5,2.7,30.05,914.5,993.08,709.56
2018,6,3,10,30,928.0,106.0,2.7,30.7,941.0,975.03,695.6
2018,6,3,10,45,932.0,107.0,2.75,31.35,961.0,951.77,678.91
2018,6,3,11,0,936.0,108.0,2.8,32.0,981.0,925.31,660.29
2018,6,3,11,15,917.5,122.0,2.9,32.45,987.5,888.32,635.81
2018,6,3,11,30,899.0,136.0,3.0,32.9,994.0,848.96,609.7
2018,6,3,11,45,904.0,134.0,3.05,33.35,1000.5,813.01,585.42
2018,6,3,12,0,909.0,132.0,3.1,33.8,1007.0,774.68,558.7
2018,6,3,12,15,881.0,150.5,3.25,33.85,997.0,726.81,525.06
2018,6,3,12,30,853.0,169.0,3.4,33.9,987.0,684.24,494.19
2018,6,3,12,45,794.5,203.5,3.55,33.95,959.5,629.97,454.43
2018,6,3,13,0,736.0,238.0,3.7,34.0,932.0,578.66,416.14
2018,6,3,13,15,807.5,189.0,3.8,33.85,938.0,536.75,384.22
2018,6,3,13,30,879.0,140.0,3.9,33.7,944.0,489.86,346.87
2018,6,3,13,45,813.5,173.0,4.0,33.55,902.0,434.72,303.34
2018,6,3,14,0,748.0,206.0,4.1,33.4,860.0,381.97,261.52
2018,6,3,14,15,739.5,201.0,4.15,33.1,829.0,330.45,219.5
2018,6,3,14,30,731.0,196.0,4.2,32.8,798.0,279.93,178.57
2018,6,3,14,45,745.5,177.0,4.3,32.55,768.0,225.8,135.75
2018,6,3,15,0,760.0,158.0,4.4,32.3,738.0,179.46,103.07
2018,6,3,15,15,761.5,146.0,4.4,32.3,700.5,127.39,75.38
2018,6,3,15,30,763.0,134.0,4.4,32.3,663.0,91.37,68.69
2018,6,3,15,45,767.5,121.5,4.5,31.25,623.5,85.62,64.55
2018,6,3,16,0,772.0,109.0,4.6,30.2,584.0,79.37,59.93
2018,6,3,16,15,756.5,101.5,4.65,29.4,536.0,75.74,57.34
2018,6,3,16,30,741.0,94.0,4.7,28.6,488.0,71.83,54.48
2018,6,3,16,45,731.0,86.0,4.7,27.8,442.5,67.34,51.1
2018,6,3,17,0,721.0,78.0,4.7,27.0,397.0,62.53,47.4
2018,6,3,17,15,708.0,72.0,4.65,25.95,353.0,58.92,44.71
2018,6,3,17,30,695.0,66.0,4.6,24.9,309.0,55.1,41.75
2018,6,3,17,45,649.5,61.0,4.55,23.85,259.5,47.41,35.36
2018,6,3,18,0,604.0,56.0,4.5,22.8,210.0,44.16,32.64
2018,6,3,18,15,528.5,49.5,4.45,21.75,163.0,39.5,28.53
2018,6,3,18,30,453.0,43.0,4.4,20.7,116.0,34.83,24.21
2018,6,3,18,45,349.5,34.0,4.3,19.65,79.0,27.9,17.53
2018,6,3,19,0,246.0,25.0,4.2,18.6,42.0,20.9,5.48
2018,6,3,19,15,130.5,13.5,4.25,18.0,22.0,11.52,0.0
2018,6,3,19,30,15.0,2.0,4.3,17.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,4,45,70.5,7.5,3.7,12.0,10.0,0.0,0.0
2018,6,4,5,0,141.0,15.0,3.8,12.2,20.0,104.48,0.0
2018,6,4,5,15,274.0,25.0,3.85,12.8,52.5,262.0,171.62
2018,6,4,5,30,407.0,35.0,3.9,13.4,85.0,388.0,315.11
2018,6,4,5,45,490.5,41.5,3.95,14.0,129.0,475.97,393.51
2018,6,4,6,0,574.0,48.0,4.0,14.6,173.0,569.12,471.05
2018,6,4,6,15,628.0,53.0,4.05,15.5,222.0,633.75,522.13
2018,6,4,6,30,682.0,58.0,4.1,16.4,271.0,706.68,576.86
2018,6,4,6,45,719.0,62.0,4.15,17.3,322.0,763.75,617.07
2018,6,4,7,0,756.0,66.0,4.2,18.2,373.0,820.32,655.29
2018,6,4,7,15,782.5,69.5,4.25,19.05,424.0,865.29,683.84
2018,6,4,7,30,809.0,73.0,4.3,19.9,475.0,908.56,710.41
2018,6,4,7,45,829.5,75.5,4.35,20.8,524.5,931.4,721.8
2018,6,4,8,0,850.0,78.0,4.4,21.7,574.0,962.77,739.09
2018,6,4,8,15,865.5,81.0,4.5,22.4,621.0,987.06,752.12
2018,6,4,8,30,881.0,84.0,4.6,23.1,668.0,1008.34,763.24
2018,6,4,8,45,893.0,86.0,4.65,23.75,711.5,1021.64,768.67
2018,6,4,9,0,905.0,88.0,4.7,24.4,755.0,1031.61,771.99
2018,6,4,9,15,908.0,93.5,4.75,24.8,792.0,1033.0,770.47
2018,6,4,9,30,911.0,99.0,4.8,25.2,829.0,1030.74,766.73
2018,6,4,9,45,910.5,105.0,4.85,25.55,859.5,1021.91,758.93
2018,6,4,10,0,910.0,111.0,4.9,25.9,890.0,1009.51,748.93
2018,6,4,10,15,906.0,119.0,5.0,26.0,914.5,992.25,736.96
2018,6,4,10,30,902.0,127.0,5.1,26.1,939.0,971.57,722.76
2018,6,4,10,45,918.5,120.5,5.2,26.15,963.0,952.8,710.04
2018,6,4,11,0,935.0,114.0,5.3,26.2,987.0,930.51,694.93
2018,6,4,11,15,938.5,114.0,5.45,26.0,1000.0,899.57,674.83
2018,6,4,11,30,942.0,114.0,5.6,25.8,1013.0,865.78,652.59
2018,6,4,11,45,944.5,114.0,5.75,25.6,1019.5,828.53,627.69
2018,6,4,12,0,947.0,114.0,5.9,25.4,1026.0,788.87,600.64
2018,6,4,12,15,947.0,114.0,6.0,25.15,1024.5,745.28,568.36
2018,6,4,12,30,947.0,114.0,6.1,24.9,1023.0,699.89,533.95
2018,6,4,12,45,944.5,114.0,6.15,24.65,1013.0,651.39,496.18
2018,6,4,13,0,942.0,114.0,6.2,24.4,1003.0,601.66,456.46
2018,6,4,13,15,875.5,151.0,6.25,24.2,966.0,544.31,409.85
2018,6,4,13,30,809.0,188.0,6.3,24.0,929.0,491.36,366.09
2018,6,4,13,45,807.0,183.0,6.3,23.8,906.0,440.14,322.56
2018,6,4,14,0,805.0,178.0,6.3,23.6,883.0,388.76,278.05
2018,6,4,14,15,817.5,163.0,6.3,23.4,858.0,334.74,230.67
2018,6,4,14,30,830.0,148.0,6.3,23.2,833.0,279.45,182.51
2018,6,4,14,45,836.5,136.0,6.25,22.95,800.5,224.0,136.42
2018,6,4,15,0,843.0,124.0,6.2,22.7,768.0,168.23,95.11
2018,6,4,15,15,834.5,117.5,6.2,22.7,726.0,114.85,66.23
2018,6,4,15,30,826.0,111.0,6.2,22.7,684.0,78.04,60.36
2018,6,4,15,45,831.0,101.5,6.2,22.0,645.5,73.83,57.17
2018,6,4,16,0,836.0,92.0,6.2,21.3,607.0,69.22,53.59
2018,6,4,16,15,825.5,87.5,6.15,20.7,562.0,67.29,52.24
2018,6,4,16,30,815.0,83.0,6.1,20.1,517.0,65.17,50.74
2018,6,4,16,45,733.5,91.5,6.05,19.45,453.0,71.39,56.43
2018,6,4,17,0,652.0,100.0,6.0,18.8,389.0,71.66,57.01
2018,6,4,17,15,586.0,95.0,5.9,18.2,330.5,69.17,55.15
2018,6,4,17,30,520.0,90.0,5.8,17.6,272.0,66.71,53.25
2018,6,4,17,45,559.0,74.5,5.75,16.95,242.0,56.92,44.81
2018,6,4,18,0,598.0,59.0,5.7,16.3,212.0,46.44,35.58
2018,6,4,18,15,522.0,52.0,5.55,15.65,164.5,41.46,31.04
2018,6,4,18,30,446.0,45.0,5.4,15.0,117.0,36.46,26.27
2018,6,4,18,45,338.5,36.0,5.25,14.4,80.0,29.58,19.46
2018,6,4,19,0,231.0,27.0,5.1,13.8,43.0,22.66,7.47
2018,6,4,19,15,122.0,14.5,5.05,13.4,22.5,12.38,0.0
2018,6,4,19,30,13.0,2.0,5.0,13.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.0,3.6,10.3,9.5,0.0,0.0
2018,6,5,5,0,84.0,16.0,3.7,10.5,19.0,68.26,0.0
2018,6,5,5,15,199.0,29.5,3.8,10.95,50.5,216.28,143.37
2018,6,5,5,30,314.0,43.0,3.9,11.4,82.0,328.23,269.05
2018,6,5,5,45,404.0,52.5,4.0,11.9,126.0,421.78,353.2
2018,6,5,6,0,494.0,62.0,4.1,12.4,170.0,522.07,437.89
2018,6,5,6,15,554.0,69.0,4.1,13.0,219.0,598.61,499.7
2018,6,5,6,30,614.0,76.0,4.1,13.6,268.0,676.97,560.14
2018,6,5,6,45,656.5,81.5,4.1,14.15,319.5,738.89,605.47
2018,6,5,7,0,699.0,87.0,4.1,14.7,371.0,800.72,649.03
2018,6,5,7,15,730.0,91.5,4.05,15.2,422.5,849.7,681.55
2018,6,5,7,30,761.0,96.0,4.0,15.7,474.0,891.09,707.67
2018,6,5,7,45,784.5,99.5,4.0,16.2,524.0,928.63,730.74
2018,6,5,8,0,808.0,103.0,4.0,16.7,574.0,963.74,751.7
2018,6,5,8,15,826.5,105.5,3.95,17.25,621.5,989.9,765.66
2018,6,5,8,30,845.0,108.0,3.9,17.8,669.0,1013.07,777.48
2018,6,5,8,45,859.5,110.0,3.85,18.3,712.5,1028.38,784.02
2018,6,5,9,0,874.0,112.0,3.8,18.8,756.0,1027.7,779.8
2018,6,5,9,15,889.0,111.5,3.8,19.25,796.0,1034.07,781.19
2018,6,5,9,30,904.0,111.0,3.8,19.7,836.0,1037.02,780.34
2018,6,5,9,45,917.5,109.0,3.8,20.15,870.0,1033.36,775.23
2018,6,5,10,0,931.0,107.0,3.8,20.6,904.0,1026.16,767.98
2018,6,5,10,15,937.5,107.5,3.85,20.95,931.0,1011.2,756.35
2018,6,5,10,30,944.0,108.0,3.9,21.3,958.0,992.78,742.59
2018,6,5,10,45,949.0,107.5,3.95,21.65,978.0,968.63,725.08
2018,6,5,11,0,954.0,107.0,4.0,22.0,998.0,941.26,705.49
2018,6,5,11,15,957.0,107.0,4.1,22.15,1011.0,909.54,683.76
2018,6,5,11,30,960.0,107.0,4.2,22.3,1024.0,874.95,659.99
2018,6,5,11,45,961.0,107.5,4.3,22.45,1029.5,836.53,633.44
2018,6,5,12,0,962.0,108.0,4.4,22.6,1035.0,795.74,605.01
2018,6,5,12,15,957.5,110.5,4.5,22.65,1031.5,750.6,571.57
2018,6,5,12,30,953.0,113.0,4.6,22.7,1028.0,703.89,536.1
2018,6,5,12,45,945.0,117.0,4.75,22.7,1017.0,654.86,498.26
2018,6,5,13,0,937.0,121.0,4.9,22.7,1006.0,604.95,458.65
2018,6,5,13,15,935.0,119.5,4.95,22.5,989.5,553.55,416.87
2018,6,5,13,30,933.0,118.0,5.0,22.3,973.0,501.27,373.16
2018,6,5,13,45,919.5,121.5,5.1,22.15,946.0,447.11,326.97
2018,6,5,14,0,906.0,125.0,5.2,22.0,919.0,393.49,280.29
2018,6,5,14,15,896.0,124.0,5.25,21.7,887.0,338.82,232.41
2018,6,5,14,30,886.0,123.0,5.3,21.4,855.0,284.87,185.58
2018,6,5,14,45,889.5,115.0,5.35,21.05,822.5,229.93,139.67
2018,6,5,15,0,893.0,107.0,5.4,20.7,790.0,174.74,98.77
2018,6,5,15,15,884.0,104.0,5.4,20.7,749.5,121.69,70.42
2018,6,5,15,30,875.0,101.0,5.4,20.7,709.0,83.94,65.83
2018,6,5,15,45,862.0,97.5,5.4,19.85,664.0,82.24,64.81
2018,6,5,16,0,849.0,94.0,5.4,19.0,619.0,70.72,55.37
2018,6,5,16,15,831.5,90.5,5.35,18.5,570.5,69.38,54.51
2018,6,5,16,30,814.0,87.0,5.3,18.0,522.0,67.92,53.54
2018,6,5,16,45,790.0,83.0,5.25,17.5,471.0,65.9,52.09
2018,6,5,17,0,766.0,79.0,5.2,17.0,420.0,63.79,50.52
2018,6,5,17,15,731.5,75.0,5.15,16.45,368.5,61.46,48.75
2018,6,5,17,30,697.0,71.0,5.1,15.9,317.0,54.22,42.57
2018,6,5,17,45,649.0,66.0,5.0,15.35,266.5,51.12,39.96
2018,6,5,18,0,601.0,61.0,4.9,14.8,216.0,48.01,37.21
2018,6,5,18,15,528.0,54.0,4.7,14.25,168.5,43.1,32.69
2018,6,5,18,30,455.0,47.0,4.5,13.7,121.0,38.17,27.96
2018,6,5,18,45,343.0,37.5,4.35,13.15,82.5,30.88,20.75
2018,6,5,19,0,231.0,28.0,4.2,12.6,44.0,23.54,8.77
2018,6,5,19,15,122.0,15.0,4.15,12.3,23.0,12.8,0.0
2018,6,5,19,30,13.0,2.0,4.1,12.0,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,6.0,3.65,10.7,6.0,0.0,0.0
2018,6,6,5,0,12.0,12.0,3.7,10.9,12.0,18.04,0.0
2018,6,6,5,15,43.5,28.0,3.8,11.3,32.5,77.09,47.97
2018,6,6,5,30,75.0,44.0,3.9,11.7,53.0,122.59,97.88
2018,6,6,5,45,118.5,61.5,3.95,12.05,83.5,193.95,161.36
2018,6,6,6,0,162.0,79.0,4.0,12.4,114.0,253.19,213.79
2018,6,6,6,15,185.0,97.5,4.0,12.8,147.5,298.88,253.05
2018,6,6,6,30,208.0,116.0,4.0,13.2,181.0,345.07,291.52
2018,6,6,6,45,319.5,121.0,4.05,13.6,241.0,453.06,381.51
2018,6,6,7,0,431.0,126.0,4.1,14.0,301.0,590.23,490.39
2018,6,6,7,15,564.5,116.5,4.1,14.35,377.5,722.86,590.22
2018,6,6,7,30,698.0,107.0,4.1,14.7,454.0,850.19,681.81
2018,6,6,7,45,622.0,139.5,4.15,15.05,472.5,822.99,658.1
2018,6,6,8,0,546.0,172.0,4.2,15.4,491.0,779.41,623.47
2018,6,6,8,15,533.5,193.0,4.25,15.8,525.5,792.66,630.59
2018,6,6,8,30,521.0,214.0,4.3,16.2,560.0,802.82,634.73
2018,6,6,8,45,544.5,220.0,4.35,16.65,602.5,829.94,652.21
2018,6,6,9,0,568.0,226.0,4.4,17.1,645.0,854.69,667.75
2018,6,6,9,15,604.0,225.5,4.45,17.5,691.5,890.24,691.18
2018,6,6,9,30,640.0,225.0,4.5,17.9,738.0,915.18,707.06
2018,6,6,9,45,700.0,209.0,4.55,18.25,791.0,944.47,725.77
2018,6,6,10,0,760.0,193.0,4.6,18.6,844.0,968.99,740.98
2018,6,6,10,15,786.5,186.5,4.7,18.85,878.5,958.25,732.51
2018,6,6,10,30,813.0,180.0,4.8,19.1,913.0,953.07,728.25
2018,6,6,10,45,737.0,228.0,4.9,19.3,903.5,910.34,697.9
2018,6,6,11,0,661.0,276.0,5.0,19.5,894.0,857.6,657.91
2018,6,6,11,15,611.5,304.5,5.15,19.65,882.0,809.48,622.18
2018,6,6,11,30,562.0,333.0,5.3,19.8,870.0,764.43,588.16
2018,6,6,11,45,670.5,277.0,5.4,20.0,921.0,768.16,592.39
2018,6,6,12,0,779.0,221.0,5.5,20.2,972.0,765.41,591.01
2018,6,6,12,15,833.5,185.0,5.6,20.2,987.0,729.83,564.84
2018,6,6,12,30,888.0,149.0,5.7,20.2,1002.0,689.51,534.36
2018,6,6,12,45,877.5,154.5,5.8,20.25,990.5,642.2,496.55
2018,6,6,13,0,867.0,160.0,5.9,20.3,979.0,594.36,457.47
2018,6,6,13,15,864.0,158.0,5.9,20.25,962.0,545.45,416.65
2018,6,6,13,30,861.0,156.0,5.9,20.2,945.0,494.01,372.92
2018,6,6,13,45,856.0,153.5,5.9,20.1,921.5,441.06,327.1
2018,6,6,14,0,851.0,151.0,5.9,20.0,898.0,388.13,280.44
2018,6,6,14,15,843.5,149.0,5.9,19.8,868.0,335.02,233.4
2018,6,6,14,30,836.0,147.0,5.9,19.6,838.0,282.57,187.37
2018,6,6,14,45,826.0,144.5,5.9,19.4,802.5,230.2,143.65
2018,6,6,15,0,816.0,142.0,5.9,19.2,767.0,179.15,105.88
2018,6,6,15,15,802.0,139.0,5.9,19.2,726.0,129.04,78.34
2018,6,6,15,30,788.0,136.0,5.9,19.2,685.0,92.93,73.87
2018,6,6,15,45,771.5,132.0,5.85,18.6,640.0,92.47,73.87
2018,6,6,16,0,755.0,128.0,5.8,18.0,595.0,83.35,66.44
2018,6,6,16,15,732.0,124.0,5.8,17.55,547.0,82.7,66.22
2018,6,6,16,30,709.0,120.0,5.8,17.1,499.0,81.96,65.92
2018,6,6,16,45,678.0,115.0,5.75,16.6,449.0,80.34,64.87
2018,6,6,17,0,647.0,110.0,5.7,16.1,399.0,78.63,63.72
2018,6,6,17,15,604.5,104.0,5.6,15.55,348.0,75.96,61.71
2018,6,6,17,30,562.0,98.0,5.5,15.0,297.0,73.21,59.56
2018,6,6,17,45,503.5,90.5,5.4,14.45,247.5,69.05,56.06
2018,6,6,18,0,445.0,83.0,5.3,13.9,198.0,61.81,49.64
2018,6,6,18,15,366.0,72.5,5.1,13.45,153.5,54.41,42.86
2018,6,6,18,30,287.0,62.0,4.9,13.0,109.0,46.9,35.74
2018,6,6,18,45,192.5,46.5,4.7,12.6,73.5,35.48,24.79
2018,6,6,19,0,98.0,31.0,4.5,12.2,38.0,23.93,9.67
2018,6,6,19,15,50.5,16.5,4.45,12.1,20.0,14.08,0.0
2018,6,6,19,30,3.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.9,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,17.0,7.5,3.85,10.35,8.0,0.0,0.0
2018,6,7,5,0,34.0,15.0,3.9,10.5,16.0,34.89,0.0
2018,6,7,5,15,111.0,32.5,4.05,10.95,44.5,147.7,97.9
2018,6,7,5,30,188.0,50.0,4.2,11.4,73.0,232.46,190.21
2018,6,7,5,45,270.5,63.5,4.3,11.85,113.5,331.61,278.48
2018,6,7,6,0,353.0,77.0,4.4,12.3,154.0,423.16,358.05
2018,6,7,6,15,416.5,87.5,4.45,12.85,201.0,499.69,422.24
2018,6,7,6,30,480.0,98.0,4.5,13.4,248.0,579.41,485.8
2018,6,7,6,45,527.5,106.0,4.55,13.95,298.0,643.66,534.79
2018,6,7,7,0,575.0,114.0,4.6,14.5,348.0,717.75,589.73
2018,6,7,7,15,611.0,120.0,4.6,15.0,398.0,771.31,627.19
2018,6,7,7,30,647.0,126.0,4.6,15.5,448.0,823.71,662.86
2018,6,7,7,45,675.5,131.0,4.6,15.95,497.5,866.02,690.42
2018,6,7,8,0,704.0,136.0,4.6,16.4,547.0,906.31,716.05
2018,6,7,8,15,726.0,140.0,4.55,16.9,594.0,936.5,733.54
2018,6,7,8,30,748.0,144.0,4.5,17.4,641.0,964.0,748.95
2018,6,7,8,45,765.5,147.5,4.45,17.9,684.5,983.4,758.56
2018,6,7,9,0,783.0,151.0,4.4,18.4,728.0,991.7,760.51
2018,6,7,9,15,804.0,149.0,4.45,18.85,768.5,1002.7,765.59
2018,6,7,9,30,825.0,147.0,4.5,19.3,809.0,1010.18,768.34
2018,6,7,9,45,846.0,143.0,4.55,19.75,845.5,1011.92,767.31
2018,6,7,10,0,867.0,139.0,4.6,20.2,882.0,996.72,754.89
2018,6,7,10,15,873.5,141.0,4.75,20.4,909.0,983.72,745.82
2018,6,7,10,30,880.0,143.0,4.9,20.6,936.0,967.37,734.43
2018,6,7,10,45,884.0,144.5,5.05,20.85,956.0,944.98,718.75
2018,6,7,11,0,888.0,146.0,5.2,21.1,976.0,919.5,700.89
2018,6,7,11,15,892.0,146.5,5.3,21.2,989.5,890.2,680.4
2018,6,7,11,30,896.0,147.0,5.4,21.3,1003.0,858.12,657.89
2018,6,7,11,45,898.5,146.5,5.5,21.35,1009.0,821.5,632.14
2018,6,7,12,0,901.0,146.0,5.6,21.4,1015.0,782.64,603.62
2018,6,7,12,15,902.5,145.0,5.65,21.45,1014.0,740.72,571.44
2018,6,7,12,30,904.0,144.0,5.7,21.5,1013.0,697.06,537.31
2018,6,7,12,45,904.0,142.0,5.7,21.55,1004.0,650.23,499.92
2018,6,7,13,0,904.0,140.0,5.7,21.6,995.0,602.13,460.69
2018,6,7,13,15,901.5,139.0,5.7,21.65,979.0,552.29,419.17
2018,6,7,13,30,899.0,138.0,5.7,21.7,963.0,501.67,376.02
2018,6,7,13,45,896.0,136.0,5.7,21.7,940.5,449.59,330.82
2018,6,7,14,0,893.0,134.0,5.7,21.7,918.0,397.14,284.46
2018,6,7,14,15,887.5,131.0,5.7,21.65,888.0,343.16,236.65
2018,6,7,14,30,882.0,128.0,5.7,21.6,858.0,289.46,189.56
2018,6,7,14,45,874.5,125.0,5.7,21.5,822.5,235.88,144.86
2018,6,7,15,0,867.0,122.0,5.7,21.4,787.0,183.16,105.91
2018,6,7,15,15,855.0,119.5,5.7,21.4,746.0,121.3,69.52
2018,6,7,15,30,843.0,117.0,5.7,21.4,705.0,81.94,63.95
2018,6,7,15,45,829.5,113.0,5.55,20.95,660.0,81.02,63.48
2018,6,7,16,0,816.0,109.0,5.4,20.5,615.0,79.95,62.88
2018,6,7,16,15,800.0,103.5,5.35,20.05,567.0,77.66,61.24
2018,6,7,16,30,784.0,98.0,5.3,19.6,519.0,75.17,59.42
2018,6,7,16,45,759.5,93.5,5.2,19.2,468.5,73.1,57.94
2018,6,7,17,0,735.0,89.0,5.1,18.8,418.0,64.9,51.1
2018,6,7,17,15,699.0,84.0,5.0,18.15,366.5,62.33,49.17
2018,6,7,17,30,663.0,79.0,4.9,17.5,315.0,59.69,47.1
2018,6,7,17,45,614.0,73.0,4.8,16.85,264.5,56.1,44.11
2018,6,7,18,0,565.0,67.0,4.7,16.2,214.0,52.44,40.92
2018,6,7,18,15,491.0,59.5,4.5,15.5,167.5,47.34,36.29
2018,6,7,18,30,417.0,52.0,4.3,14.8,121.0,42.22,31.41
2018,6,7,18,45,308.0,41.0,4.05,14.1,83.0,31.75,21.51
2018,6,7,19,0,199.0,30.0,3.8,13.4,45.0,23.3,9.74
2018,6,7,19,15,106.5,16.5,3.8,13.05,24.0,14.08,0.0
2018,6,7,19,30,14.0,3.0,3.8,12.7,3.0,0.0,0.0
2018,6,7,19,45,7.0,1.5,3.8,12.3,1.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,8,4,45,56.0,8.0,2.45,10.1,10.0,6.83,0.0
2018,6,8,5,0,112.0,16.0,2.6,10.5,20.0,86.38,0.0
2018,6,8,5,15,230.5,28.0,2.75,11.15,52.0,235.18,159.43
2018,6,8,5,30,349.0,40.0,2.9,11.8,84.0,349.98,286.05
2018,6,8,5,45,432.5,49.0,3.05,12.5,127.5,439.92,365.8
2018,6,8,6,0,516.0,58.0,3.2,13.2,171.0,534.88,444.9
2018,6,8,6,15,571.5,64.0,3.1,13.9,219.0,606.63,501.52
2018,6,8,6,30,627.0,70.0,3.0,14.6,267.0,680.02,556.41
2018,6,8,6,45,666.5,76.0,2.95,15.25,318.0,740.11,598.95
2018,6,8,7,0,706.0,82.0,2.9,15.9,369.0,800.07,639.61
2018,6,8,7,15,734.5,86.0,2.85,16.6,419.5,840.4,664.44
2018,6,8,7,30,763.0,90.0,2.8,17.3,470.0,885.5,691.97
2018,6,8,7,45,784.0,94.0,2.8,18.05,519.0,921.24,712.41
2018,6,8,8,0,805.0,98.0,2.8,18.8,568.0,954.54,730.82
2018,6,8,8,15,821.5,101.0,2.8,19.5,614.5,979.37,743.33
2018,6,8,8,30,838.0,104.0,2.8,20.2,661.0,1001.25,753.81
2018,6,8,8,45,850.5,106.5,2.85,20.95,703.0,1002.79,751.05
2018,6,8,9,0,863.0,109.0,2.9,21.7,745.0,1013.55,754.76
2018,6,8,9,15,871.5,111.5,2.95,22.35,782.5,1016.92,753.89
2018,6,8,9,30,880.0,114.0,3.0,23.0,820.0,1016.89,750.99
2018,6,8,9,45,885.5,116.5,3.05,23.65,851.5,1010.42,744.05
2018,6,8,10,0,891.0,119.0,3.1,24.3,883.0,1000.53,735.08
2018,6,8,10,15,897.0,120.5,3.15,24.95,909.5,986.71,723.72
2018,6,8,10,30,903.0,122.0,3.2,25.6,936.0,969.52,710.31
2018,6,8,10,45,907.0,122.0,3.25,26.2,955.0,945.8,692.88
2018,6,8,11,0,911.0,122.0,3.3,26.8,974.0,919.02,673.56
2018,6,8,11,15,914.0,122.5,3.4,27.2,987.0,888.87,652.88
2018,6,8,11,30,917.0,123.0,3.5,27.6,1000.0,855.94,630.29
2018,6,8,11,45,917.5,123.0,3.6,28.0,1004.5,818.07,604.28
2018,6,8,12,0,918.0,123.0,3.7,28.4,1009.0,778.02,576.34
2018,6,8,12,15,915.5,124.5,3.85,28.5,1006.5,735.1,545.33
2018,6,8,12,30,913.0,126.0,4.0,28.6,1004.0,690.61,512.45
2018,6,8,12,45,908.0,127.0,4.2,28.65,993.0,642.9,476.64
2018,6,8,13,0,903.0,128.0,4.4,28.7,982.0,594.25,439.11
2018,6,8,13,15,899.5,126.5,4.55,28.6,965.0,543.87,399.44
2018,6,8,13,30,896.0,125.0,4.7,28.5,948.0,492.8,358.13
2018,6,8,13,45,891.5,123.5,4.9,28.4,925.0,440.83,315.01
2018,6,8,14,0,887.0,122.0,5.1,28.3,902.0,388.62,270.63
2018,6,8,14,15,881.5,119.5,5.2,28.05,872.5,335.46,225.03
2018,6,8,14,30,876.0,117.0,5.3,27.8,843.0,282.56,179.94
2018,6,8,14,45,869.0,114.0,5.45,27.5,808.0,229.54,136.8
2018,6,8,15,0,862.0,111.0,5.6,27.2,773.0,177.35,99.01
2018,6,8,15,15,850.0,109.0,5.6,27.2,732.5,126.4,71.55
2018,6,8,15,30,838.0,107.0,5.6,27.2,692.0,75.62,57.22
2018,6,8,15,45,826.0,102.5,5.8,26.3,648.0,74.19,56.43
2018,6,8,16,0,814.0,98.0,6.0,25.4,604.0,72.58,55.47
2018,6,8,16,15,800.5,92.5,6.0,24.75,557.0,70.09,53.71
2018,6,8,16,30,787.0,87.0,6.0,24.1,510.0,67.39,51.75
2018,6,8,16,45,766.5,82.0,5.95,23.45,461.0,64.74,49.82
2018,6,8,17,0,746.0,77.0,5.9,22.8,412.0,61.92,47.72
2018,6,8,17,15,717.0,72.5,5.75,22.0,362.5,59.24,45.72
2018,6,8,17,30,688.0,68.0,5.6,21.2,313.0,56.47,43.59
2018,6,8,17,45,648.5,61.5,5.4,20.45,264.0,47.63,36.07
2018,6,8,18,0,609.0,55.0,5.2,19.7,215.0,43.27,32.32
2018,6,8,18,15,546.0,49.0,5.0,18.9,169.5,39.03,28.53
2018,6,8,18,30,483.0,43.0,4.8,18.1,124.0,34.78,24.54
2018,6,8,18,45,384.5,34.5,4.55,17.35,86.0,28.23,18.26
2018,6,8,19,0,286.0,26.0,4.3,16.6,48.0,21.64,8.88
2018,6,8,19,15,161.0,15.5,4.25,16.15,26.0,13.23,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.7,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,15.25,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.5,3.9,12.55,4.5,3.84,0.0
2018,6,9,5,0,9.0,9.0,4.1,12.7,9.0,13.52,0.0
2018,6,9,5,15,4.5,11.5,4.3,13.0,11.5,12.82,3.32
2018,6,9,5,30,0.0,14.0,4.5,13.3,14.0,11.51,3.87
2018,6,9,5,45,0.0,17.0,4.7,13.6,17.0,13.98,6.21
2018,6,9,6,0,0.0,20.0,4.9,13.9,20.0,16.46,8.45
2018,6,9,6,15,5.5,43.5,4.95,14.1,45.0,40.61,29.48
2018,6,9,6,30,11.0,67.0,5.0,14.3,70.0,65.85,51.32
2018,6,9,6,45,40.5,109.5,5.1,14.45,125.0,148.03,122.05
2018,6,9,7,0,70.0,152.0,5.2,14.6,180.0,226.07,187.79
2018,6,9,7,15,154.5,175.0,5.15,14.7,248.5,351.27,292.57
2018,6,9,7,30,239.0,198.0,5.1,14.8,317.0,481.55,397.74
2018,6,9,7,45,304.0,210.0,5.1,14.95,377.0,559.34,458.64
2018,6,9,8,0,369.0,222.0,5.1,15.1,437.0,637.82,518.78
2018,6,9,8,15,429.0,222.5,5.1,15.4,492.5,720.76,580.22
2018,6,9,8,30,489.0,223.0,5.1,15.7,548.0,780.52,623.49
2018,6,9,8,45,488.5,239.5,5.1,16.0,582.0,794.76,630.97
2018,6,9,9,0,488.0,256.0,5.1,16.3,616.0,806.43,636.82
2018,6,9,9,15,443.0,291.0,5.15,16.8,630.5,789.82,620.47
2018,6,9,9,30,398.0,326.0,5.2,17.3,645.0,770.21,602.28
2018,6,9,9,45,445.5,324.0,5.2,17.75,695.0,803.5,625.53
2018,6,9,10,0,493.0,322.0,5.2,18.2,745.0,833.45,645.79
2018,6,9,10,15,533.5,316.0,5.25,18.75,786.5,849.07,655.59
2018,6,9,10,30,574.0,310.0,5.3,19.3,828.0,860.96,662.72
2018,6,9,10,45,662.0,270.5,5.35,19.85,880.0,882.9,678.35
2018,6,9,11,0,750.0,231.0,5.4,20.4,932.0,896.63,687.86
2018,6,9,11,15,742.0,240.5,5.5,20.7,942.0,866.15,664.56
2018,6,9,11,30,734.0,250.0,5.6,21.0,952.0,833.33,639.65
2018,6,9,11,45,671.5,281.0,5.7,21.3,926.0,773.97,594.45
2018,6,9,12,0,609.0,312.0,5.8,21.6,900.0,715.72,549.77
2018,6,9,12,15,489.5,372.0,5.85,21.65,844.0,648.36,497.31
2018,6,9,12,30,370.0,432.0,5.9,21.7,788.0,585.6,448.19
2018,6,9,12,45,450.5,397.0,5.95,21.75,826.5,576.94,441.58
2018,6,9,13,0,531.0,362.0,6.0,21.8,865.0,564.42,430.88
2018,6,9,13,15,654.5,285.0,6.05,21.8,894.0,532.03,404.52
2018,6,9,13,30,778.0,208.0,6.1,21.8,923.0,493.51,371.35
2018,6,9,13,45,678.0,252.5,6.15,21.8,864.0,437.27,325.1
2018,6,9,14,0,578.0,297.0,6.2,21.8,805.0,394.12,289.55
2018,6,9,14,15,488.5,319.0,6.2,21.7,738.5,343.89,249.72
2018,6,9,14,30,399.0,341.0,6.2,21.6,672.0,302.62,218.3
2018,6,9,14,45,504.0,283.5,6.25,21.45,683.0,258.78,178.63
2018,6,9,15,0,609.0,226.0,6.3,21.3,694.0,201.45,130.69
2018,6,9,15,15,583.5,220.0,6.3,21.3,649.0,158.84,106.09
2018,6,9,15,30,558.0,214.0,6.3,21.3,604.0,128.12,102.76
2018,6,9,15,45,547.5,200.5,6.35,20.9,562.5,123.13,99.03
2018,6,9,16,0,537.0,187.0,6.4,20.5,521.0,117.71,94.9
2018,6,9,16,15,601.0,150.5,6.35,20.1,496.5,97.62,78.25
2018,6,9,16,30,665.0,114.0,6.3,19.7,472.0,77.11,61.05
2018,6,9,16,45,642.0,106.5,6.25,19.3,425.0,73.8,58.51
2018,6,9,17,0,619.0,99.0,6.2,18.9,378.0,70.24,55.72
2018,6,9,17,15,540.5,100.5,6.05,18.35,322.5,72.39,57.9
2018,6,9,17,30,462.0,102.0,5.9,17.8,267.0,73.36,59.02
2018,6,9,17,45,374.0,95.5,5.75,17.3,215.5,69.04,55.41
2018,6,9,18,0,286.0,89.0,5.6,16.8,164.0,64.75,51.66
2018,6,9,18,15,248.0,72.5,5.35,16.2,128.0,53.6,41.71
2018,6,9,18,30,210.0,56.0,5.1,15.6,92.0,42.06,31.19
2018,6,9,18,45,169.0,41.5,4.85,15.0,64.5,31.61,21.38
2018,6,9,19,0,128.0,27.0,4.6,14.4,37.0,20.84,8.82
2018,6,9,19,15,72.5,15.5,4.4,14.1,20.5,13.23,0.0
2018,6,9,19,30,17.0,4.0,4.2,13.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.5,2.55,9.45,9.0,6.4,0.0
2018,6,10,5,0,72.0,15.0,2.7,9.8,18.0,59.51,0.0
2018,6,10,5,15,164.5,27.5,2.85,10.4,45.0,188.69,128.44
2018,6,10,5,30,257.0,40.0,3.0,11.0,72.0,280.12,229.98
2018,6,10,5,45,327.0,50.5,3.15,11.6,110.0,354.71,297.98
2018,6,10,6,0,397.0,61.0,3.3,12.2,148.0,441.48,372.12
2018,6,10,6,15,462.5,70.5,3.4,13.0,197.0,522.2,437.82
2018,6,10,6,30,528.0,80.0,3.5,13.8,246.0,605.66,502.83
2018,6,10,6,45,578.0,87.5,3.6,14.6,298.5,674.64,553.99
2018,6,10,7,0,628.0,95.0,3.7,15.4,351.0,744.19,603.73
2018,6,10,7,15,690.5,94.5,3.75,16.15,410.0,815.35,652.83
2018,6,10,7,30,753.0,94.0,3.8,16.9,469.0,880.43,695.96
2018,6,10,7,45,777.0,97.0,3.85,17.6,518.5,917.84,718.41
2018,6,10,8,0,801.0,100.0,3.9,18.3,568.0,952.9,739.0
2018,6,10,8,15,818.5,103.5,3.85,18.95,615.0,979.39,752.87
2018,6,10,8,30,836.0,107.0,3.8,19.6,662.0,1002.92,764.6
2018,6,10,8,45,849.5,109.5,3.75,20.2,705.0,1018.03,770.68
2018,6,10,9,0,863.0,112.0,3.7,20.8,748.0,1017.16,766.09
2018,6,10,9,15,874.5,112.5,3.7,21.3,786.0,1021.4,765.9
2018,6,10,9,30,886.0,113.0,3.7,21.8,824.0,1022.28,763.57
2018,6,10,9,45,896.0,113.5,3.65,22.35,857.5,1018.23,757.63
2018,6,10,10,0,906.0,114.0,3.6,22.9,891.0,1010.71,749.6
2018,6,10,10,15,912.0,114.5,3.6,23.3,917.0,995.85,737.68
2018,6,10,10,30,918.0,115.0,3.6,23.7,943.0,977.64,723.75
2018,6,10,10,45,922.5,115.0,3.55,24.1,962.5,954.29,706.21
2018,6,10,11,0,927.0,115.0,3.5,24.5,982.0,927.79,686.74
2018,6,10,11,15,931.0,114.5,3.5,24.8,995.0,897.4,665.33
2018,6,10,11,30,935.0,114.0,3.5,25.1,1008.0,864.16,642.03
2018,6,10,11,45,939.0,111.0,3.55,25.4,1013.5,826.17,615.74
2018,6,10,12,0,943.0,108.0,3.6,25.7,1019.0,785.81,587.71
2018,6,10,12,15,942.5,107.0,3.7,25.9,1016.0,741.72,555.51
2018,6,10,12,30,942.0,106.0,3.8,26.1,1013.0,695.92,521.14
2018,6,10,12,45,940.5,105.5,3.9,26.25,1003.5,648.35,484.72
2018,6,10,13,0,939.0,105.0,4.0,26.4,994.0,599.46,446.36
2018,6,10,13,15,936.0,103.5,4.1,26.4,977.0,547.95,405.27
2018,6,10,13,30,933.0,102.0,4.2,26.4,960.0,495.64,362.37
2018,6,10,13,45,929.0,100.5,4.3,26.4,936.5,442.3,317.52
2018,6,10,14,0,925.0,99.0,4.4,26.4,913.0,388.62,271.4
2018,6,10,14,15,919.0,97.0,4.5,26.2,883.0,333.9,224.19
2018,6,10,14,30,913.0,95.0,4.6,26.0,853.0,279.48,177.43
2018,6,10,14,45,905.5,93.0,4.7,25.8,817.5,225.27,132.8
2018,6,10,15,0,898.0,91.0,4.8,25.6,782.0,171.92,93.58
2018,6,10,15,15,887.0,89.5,4.8,25.6,742.0,119.67,64.73
2018,6,10,15,30,876.0,88.0,4.8,25.6,702.0,76.21,58.07
2018,6,10,15,45,863.0,85.0,5.0,24.85,657.0,74.6,57.1
2018,6,10,16,0,850.0,82.0,5.2,24.1,612.0,72.84,55.98
2018,6,10,16,15,833.5,79.0,5.2,23.5,564.5,70.87,54.63
2018,6,10,16,30,817.0,76.0,5.2,22.9,517.0,68.75,53.16
2018,6,10,16,45,794.5,73.0,5.25,22.35,467.5,58.65,44.83
2018,6,10,17,0,772.0,70.0,5.3,21.8,418.0,57.03,43.7
2018,6,10,17,15,741.5,66.0,5.2,21.05,367.5,54.49,41.79
2018,6,10,17,30,711.0,62.0,5.1,20.3,317.0,51.88,39.76
2018,6,10,17,45,668.5,57.5,5.05,19.55,268.0,48.7,37.15
2018,6,10,18,0,626.0,53.0,5.0,18.8,219.0,45.48,34.4
2018,6,10,18,15,562.0,47.5,4.8,18.05,173.0,37.88,27.65
2018,6,10,18,30,498.0,42.0,4.6,17.3,127.0,33.95,23.95
2018,6,10,18,45,397.0,34.5,4.45,16.5,88.5,28.2,18.38
2018,6,10,19,0,296.0,27.0,4.3,15.7,50.0,22.49,10.21
2018,6,10,19,15,167.5,16.5,4.2,15.3,27.5,14.08,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.9,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,14.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,11,4,45,71.0,8.0,2.0,10.75,10.5,6.83,0.0
2018,6,11,5,0,142.0,16.0,2.2,11.1,21.0,105.72,0.0
2018,6,11,5,15,269.5,26.0,2.2,11.7,53.5,260.88,178.28
2018,6,11,5,30,397.0,36.0,2.2,12.3,86.0,380.8,309.42
2018,6,11,5,45,477.5,43.0,2.25,12.9,129.0,466.8,384.82
2018,6,11,6,0,558.0,50.0,2.3,13.5,172.0,557.78,459.49
2018,6,11,6,15,611.0,55.0,2.2,14.5,220.0,626.85,512.15
2018,6,11,6,30,664.0,60.0,2.1,15.5,268.0,692.34,558.99
2018,6,11,6,45,700.5,64.5,2.0,16.5,318.5,749.23,596.83
2018,6,11,7,0,737.0,69.0,1.9,17.5,369.0,805.66,632.35
2018,6,11,7,15,764.0,72.0,2.0,18.5,419.0,850.17,659.77
2018,6,11,7,30,791.0,75.0,2.1,19.5,469.0,893.06,685.38
2018,6,11,7,45,812.0,78.0,2.2,20.55,518.0,928.08,704.89
2018,6,11,8,0,833.0,81.0,2.3,21.6,567.0,949.34,714.86
2018,6,11,8,15,849.0,83.0,2.35,22.25,613.5,972.9,726.99
2018,6,11,8,30,865.0,85.0,2.4,22.9,660.0,993.6,737.13
2018,6,11,8,45,877.5,87.0,2.4,23.55,702.5,1007.66,742.42
2018,6,11,9,0,890.0,89.0,2.4,24.2,745.0,1018.46,745.72
2018,6,11,9,15,892.0,95.0,2.4,24.9,781.5,1019.78,742.9
2018,6,11,9,30,894.0,101.0,2.4,25.6,818.0,1017.52,738.02
2018,6,11,9,45,892.0,108.5,2.4,26.25,848.5,1009.28,729.68
2018,6,11,10,0,890.0,116.0,2.4,26.9,879.0,997.48,719.3
2018,6,11,10,15,897.0,117.0,2.4,27.4,906.0,984.39,708.72
2018,6,11,10,30,904.0,118.0,2.4,27.9,933.0,967.92,696.14
2018,6,11,10,45,909.0,118.5,2.45,28.35,953.5,945.82,680.71
2018,6,11,11,0,914.0,119.0,2.5,28.8,974.0,920.57,663.34
2018,6,11,11,15,917.0,119.5,2.55,29.2,987.0,890.56,643.06
2018,6,11,11,30,920.0,120.0,2.6,29.6,1000.0,857.77,620.96
2018,6,11,11,45,922.0,119.5,2.65,29.95,1006.0,820.77,596.14
2018,6,11,12,0,924.0,119.0,2.7,30.3,1012.0,781.48,569.6
2018,6,11,12,15,925.5,118.0,2.75,30.55,1011.0,739.37,539.37
2018,6,11,12,30,927.0,117.0,2.8,30.8,1010.0,695.44,507.21
2018,6,11,12,45,928.0,115.5,2.85,31.05,1002.0,649.16,472.64
2018,6,11,13,0,929.0,114.0,2.9,31.3,994.0,601.4,436.11
2018,6,11,13,15,926.5,113.0,3.0,31.4,978.0,550.9,397.0
2018,6,11,13,30,924.0,112.0,3.1,31.5,962.0,499.54,356.08
2018,6,11,13,45,920.0,110.5,3.15,31.65,939.0,446.58,312.7
2018,6,11,14,0,916.0,109.0,3.2,31.8,916.0,393.29,268.11
2018,6,11,14,15,910.5,107.5,3.3,31.75,887.0,339.43,222.82
2018,6,11,14,30,905.0,106.0,3.4,31.7,858.0,285.8,177.91
2018,6,11,14,45,893.0,105.5,3.45,31.7,821.0,232.05,134.91
2018,6,11,15,0,881.0,105.0,3.5,31.7,784.0,179.59,97.42
2018,6,11,15,15,873.5,101.0,3.5,31.7,744.5,126.84,68.44
2018,6,11,15,30,866.0,97.0,3.5,31.7,705.0,81.31,60.67
2018,6,11,15,45,852.0,95.0,3.6,31.25,660.5,80.45,60.3
2018,6,11,16,0,838.0,93.0,3.7,30.8,616.0,69.65,51.77
2018,6,11,16,15,820.5,89.0,3.7,30.35,568.0,67.97,50.66
2018,6,11,16,30,803.0,85.0,3.7,29.9,520.0,66.15,49.43
2018,6,11,16,45,780.5,82.0,3.75,29.4,471.0,64.84,48.63
2018,6,11,17,0,758.0,79.0,3.8,28.9,422.0,63.48,47.77
2018,6,11,17,15,725.5,75.0,3.75,27.95,371.5,61.19,46.2
2018,6,11,17,30,693.0,71.0,3.7,27.0,321.0,53.99,40.41
2018,6,11,17,45,646.5,66.0,3.7,26.05,271.0,50.9,38.0
2018,6,11,18,0,600.0,61.0,3.7,25.1,221.0,47.78,35.44
2018,6,11,18,15,531.5,54.0,3.8,23.85,174.0,42.89,31.24
2018,6,11,18,30,463.0,47.0,3.9,22.6,127.0,37.94,26.79
2018,6,11,18,45,358.0,38.5,3.95,21.35,88.5,31.53,20.77
2018,6,11,19,0,253.0,30.0,4.0,20.1,50.0,25.11,12.08
2018,6,11,19,15,140.5,17.5,4.1,19.3,27.5,14.94,0.0
2018,6,11,19,30,28.0,5.0,4.2,18.5,5.0,4.27,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,12,4,45,80.5,8.0,2.0,12.85,11.0,6.83,0.0
2018,6,12,5,0,161.0,16.0,2.2,13.3,22.0,117.97,0.0
2018,6,12,5,15,294.5,25.5,2.3,14.0,55.5,277.61,188.38
2018,6,12,5,30,428.0,35.0,2.4,14.7,89.0,402.18,323.62
2018,6,12,5,45,509.5,41.0,2.55,15.4,133.0,488.54,398.88
2018,6,12,6,0,591.0,47.0,2.7,16.1,177.0,573.43,468.4
2018,6,12,6,15,643.0,52.0,2.6,17.0,226.0,643.79,521.96
2018,6,12,6,30,695.0,57.0,2.5,17.9,275.0,715.4,573.27
2018,6,12,6,45,731.5,60.5,2.35,18.8,326.0,771.74,610.29
2018,6,12,7,0,768.0,64.0,2.2,19.7,377.0,827.58,644.95
2018,6,12,7,15,793.5,67.0,2.2,21.0,427.5,871.34,669.83
2018,6,12,7,30,819.0,70.0,2.2,22.3,478.0,902.59,685.32
2018,6,12,7,45,838.0,73.0,2.2,23.6,527.0,935.98,701.86
2018,6,12,8,0,857.0,76.0,2.2,24.9,576.0,966.94,716.29
2018,6,12,8,15,872.5,77.5,2.25,25.8,622.5,989.75,726.79
2018,6,12,8,30,888.0,79.0,2.3,26.7,669.0,1009.63,735.4
2018,6,12,8,45,899.5,81.5,2.4,27.6,712.5,1023.53,740.72
2018,6,12,9,0,911.0,84.0,2.5,28.5,756.0,1034.07,744.01
2018,6,12,9,15,920.0,85.5,2.65,29.15,794.0,1037.44,744.11
2018,6,12,9,30,929.0,87.0,2.8,29.8,832.0,1037.31,742.13
2018,6,12,9,45,936.0,88.5,2.9,30.5,865.0,1031.62,736.14
2018,6,12,10,0,943.0,90.0,3.0,31.2,898.0,1022.38,728.08
2018,6,12,10,15,948.5,90.5,3.05,31.65,925.0,1007.11,716.65
2018,6,12,10,30,954.0,91.0,3.1,32.1,952.0,988.39,703.22
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,964.96,687.25
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,938.29,669.26
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,906.3,648.49
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,871.48,625.79
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,833.69,601.14
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,793.51,574.7
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,749.07,544.27
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,702.92,511.18
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,655.12,475.96
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,606.1,438.87
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,554.64,399.15
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,502.28,357.55
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,448.48,313.72
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,394.82,269.01
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,341.41,224.55
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,290.08,182.15
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,237.25,140.12
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,185.97,103.54
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,131.93,72.46
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,82.37,61.48
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,80.43,60.29
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,78.28,58.91
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,74.42,56.08
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,70.25,52.98
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,59.9,44.68
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,58.0,43.36
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,55.85,41.88
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,53.66,40.3
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,50.09,37.48
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,46.46,34.48
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,39.17,28.19
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,35.67,24.97
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,29.95,19.55
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,24.28,11.81
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,14.51,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.27,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
