Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,6.83,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,112.08,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,274.22,187.61
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,402.09,326.66
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,491.53,405.24
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,585.89,482.78
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,650.32,532.44
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,723.08,585.45
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,779.7,623.67
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,835.74,659.63
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,881.31,686.84
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,925.16,711.86
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,948.09,721.92
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,979.48,737.57
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,1002.61,747.37
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,1022.73,755.12
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,1035.37,758.58
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,1044.68,760.03
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,1046.81,757.36
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,1045.34,752.62
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,1037.75,744.24
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,1026.58,733.84
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,1010.72,721.14
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,991.47,706.51
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,968.44,690.16
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,942.17,671.85
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,911.05,651.16
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,877.05,628.57
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,838.77,603.2
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,798.15,576.12
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,754.26,545.76
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,708.71,513.08
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,659.77,477.35
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,609.82,439.82
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,558.29,400.62
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,505.99,359.54
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,452.51,316.37
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,398.77,271.88
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,344.83,227.08
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,292.03,183.36
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,238.01,140.13
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,184.89,101.77
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,133.46,73.3
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,76.77,57.1
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,74.55,55.81
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,72.07,54.26
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,70.23,53.12
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,68.23,51.82
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,66.62,50.85
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,64.94,49.8
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,62.32,47.93
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,54.7,41.69
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,51.29,38.97
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,47.8,36.06
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,42.91,31.76
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,37.96,27.21
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,31.53,21.1
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,25.07,12.74
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,14.94,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.27,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,7.26,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,90.86,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,244.24,167.08
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,363.73,297.67
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,453.74,378.01
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,548.55,457.74
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,621.66,516.41
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,696.6,573.63
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,755.34,616.08
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,808.58,652.83
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,855.55,683.48
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,900.94,712.05
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,937.99,734.37
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,972.67,754.64
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,985.56,759.23
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,1007.24,770.06
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,1022.87,776.64
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,1035.2,781.06
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,1039.79,780.79
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,1040.94,778.43
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,1036.03,772.6
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,1027.59,764.63
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,1012.79,753.24
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,994.53,739.69
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,971.49,723.04
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,945.19,704.26
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,913.56,682.67
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,879.07,659.03
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,841.16,633.07
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,800.84,605.39
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,757.07,573.81
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,711.53,539.56
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,662.86,502.02
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,613.01,462.6
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,560.91,420.74
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,507.97,376.96
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,453.93,331.04
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,399.62,283.84
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,344.48,235.48
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,289.66,187.61
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,234.85,141.64
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,180.89,100.9
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,127.99,70.17
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,79.35,61.38
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,78.14,60.76
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,76.79,59.99
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,74.6,58.41
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,63.74,49.39
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,62.29,48.41
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,60.78,47.36
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,58.35,45.51
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,55.85,43.55
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,52.37,40.65
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,44.84,34.07
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,41.0,30.59
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,37.18,26.95
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,31.11,21.08
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,25.06,13.14
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,14.94,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,4.27,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,7.26,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,86.28,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,236.72,161.45
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,353.27,289.22
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,443.86,370.36
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,539.4,451.12
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,611.45,509.57
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,685.32,566.81
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,743.27,609.24
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,795.93,646.09
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,842.32,677.54
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,887.15,707.09
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,922.19,729.1
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,954.82,749.14
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,978.47,762.22
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,987.28,764.85
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,1002.42,772.54
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,1014.32,778.0
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,1011.26,773.68
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,1004.58,767.13
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,1004.23,764.62
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,1000.44,759.83
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,987.08,749.83
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,970.36,737.64
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,948.46,721.45
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,923.38,703.15
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,893.96,682.8
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,861.69,660.36
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,824.74,634.23
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,785.48,606.3
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,742.46,574.15
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,697.78,539.79
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,650.78,502.74
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,602.64,463.84
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,552.88,422.73
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,502.23,379.75
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,449.57,334.1
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,396.55,287.15
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,342.91,239.21
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,289.44,191.64
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,235.56,145.68
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,182.53,104.86
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,130.86,74.07
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,82.35,64.97
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,80.68,63.94
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,78.84,62.73
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,66.93,52.7
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,64.78,51.09
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,63.08,49.85
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,61.29,48.51
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,58.53,46.31
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,55.67,43.98
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,52.63,41.41
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,45.49,35.08
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,41.68,31.57
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,37.9,27.92
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,31.87,22.0
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,25.88,14.1
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,15.79,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,5.12,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,7.26,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,75.24,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,225.67,152.43
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,336.96,273.82
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,430.76,356.5
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,529.18,438.02
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,603.27,496.55
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,679.24,553.71
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,740.11,597.02
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,801.0,638.67
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,841.97,663.94
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,887.25,691.56
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,923.59,712.62
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,957.57,731.73
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,982.11,744.56
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,991.71,747.41
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,1006.78,753.62
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,1018.62,757.7
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,1022.57,757.91
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,1023.09,756.05
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,1017.64,750.44
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,1008.7,742.71
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,995.2,732.97
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,978.31,721.07
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,956.25,705.75
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,931.0,688.32
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,900.95,668.3
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,868.07,646.2
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,830.92,620.98
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,791.45,593.92
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,747.81,562.77
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,702.53,529.67
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,655.31,493.94
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,606.94,456.19
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,556.45,416.06
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,505.14,374.0
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,452.81,329.93
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,400.13,284.43
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,346.56,237.72
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,293.3,191.37
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,239.55,146.41
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,186.74,106.45
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,134.81,75.71
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,85.13,66.16
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,73.66,57.02
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,73.32,57.21
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,72.16,56.55
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,70.89,55.79
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,69.76,55.18
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,68.6,54.51
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,60.56,47.78
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,58.2,45.96
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,55.28,43.55
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,52.33,41.02
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,47.59,36.71
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,42.84,32.18
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,35.72,25.27
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,26.38,14.61
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,17.07,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,5.12,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,6.83,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,49.16,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,186.81,124.44
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,285.31,231.14
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,374.55,310.57
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,470.82,391.63
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,547.36,453.36
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,622.8,511.68
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,669.28,545.52
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,714.75,577.54
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,778.96,621.84
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,842.6,664.11
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,849.03,664.93
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,851.49,663.52
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,852.67,660.34
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,849.95,654.61
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,866.58,662.57
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,880.39,668.2
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,878.52,662.35
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,873.66,654.78
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,931.4,691.88
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,974.22,716.17
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,962.94,706.21
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,962.19,703.86
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,941.05,688.43
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,916.78,671.28
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,887.34,651.38
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,855.14,629.64
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,819.17,605.3
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,780.9,579.17
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,738.82,548.68
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,695.05,516.35
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,648.8,481.48
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,601.29,444.77
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,551.89,405.91
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,501.66,365.29
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,449.71,322.19
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,397.4,277.81
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,344.32,232.39
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,291.48,187.23
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,238.37,143.5
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,186.09,104.48
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,134.56,74.39
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,84.59,64.83
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,72.75,55.28
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,72.34,55.15
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,71.12,54.38
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,69.79,53.52
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,68.28,52.5
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,66.7,51.41
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,59.14,45.26
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,57.13,43.78
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,54.21,41.46
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,51.27,39.0
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,46.15,34.54
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,40.97,29.81
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,33.86,23.14
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,24.87,13.25
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,15.79,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,4.27,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,6.4,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,78.59,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,222.31,148.45
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,331.44,268.95
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,356.22,295.97
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,382.65,320.63
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,280.48,235.13
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,151.45,123.74
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,288.49,240.22
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,434.13,357.92
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,615.93,499.46
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,794.38,627.24
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,864.99,672.32
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,929.28,712.43
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,955.77,725.81
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,979.44,737.43
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,994.7,743.85
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,994.28,740.01
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,998.91,740.58
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,1000.14,738.99
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,994.41,732.87
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,985.3,724.74
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,973.27,715.4
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,957.91,703.97
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,936.5,688.29
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,912.0,670.68
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,882.81,651.0
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,850.87,629.37
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,812.67,602.99
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,772.62,574.56
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,731.71,544.94
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,689.09,513.37
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,641.37,477.16
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,593.46,439.99
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,545.65,402.27
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,497.08,363.31
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,443.15,319.99
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,396.6,281.96
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,347.56,238.23
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,290.83,187.11
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,234.27,142.21
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,190.97,111.58
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,133.99,74.95
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,86.38,66.11
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,72.63,55.12
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,71.02,54.12
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,69.79,53.38
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,68.44,52.55
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,66.53,51.23
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,64.52,49.81
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,61.93,47.91
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,54.34,41.63
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,51.33,39.2
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,48.27,36.62
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,43.84,32.7
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,39.39,28.57
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,32.62,22.18
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,25.78,14.11
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,14.47,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,5.12,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,92.92,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,242.11,161.11
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,358.59,291.17
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,444.91,367.84
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,536.04,443.68
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,601.77,496.33
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,668.93,547.58
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,723.64,587.21
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,778.01,625.13
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,827.25,658.06
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,880.99,693.32
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,917.12,715.42
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,950.91,735.68
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,964.9,741.08
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,987.73,752.73
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,1003.42,759.39
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,1015.93,764.03
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,1021.44,763.67
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,1023.55,761.26
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,1019.61,755.62
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,1012.19,747.91
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,998.49,736.52
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,981.36,723.07
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,958.52,705.99
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,932.48,686.93
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,902.08,665.56
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,868.8,642.29
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,831.63,616.47
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,792.05,588.93
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,749.21,558.12
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,704.67,524.65
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,657.26,488.46
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,608.86,450.65
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,558.33,410.7
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,506.89,368.91
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,454.3,325.1
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,401.25,279.91
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,347.04,233.56
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,293.09,187.46
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,239.11,142.91
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,186.06,103.14
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,133.34,71.9
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,82.15,62.51
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,79.3,60.58
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,78.3,60.14
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,67.23,51.22
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,66.07,50.59
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,64.76,49.81
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,63.38,48.97
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,61.1,47.36
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,58.76,45.64
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,50.48,38.68
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,46.95,35.72
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,42.42,31.7
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,37.85,27.46
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,31.84,21.72
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,25.82,14.4
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,15.48,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,5.12,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,108.95,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,264.25,175.62
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,387.68,316.1
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,475.56,394.76
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,568.54,472.65
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,639.02,529.13
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,705.87,580.09
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,763.68,621.94
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,821.05,661.84
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,866.72,691.62
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,910.77,719.44
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,935.32,732.6
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,968.4,751.69
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,993.06,764.41
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,1014.8,775.06
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,1028.84,780.42
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,1039.56,783.64
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,1041.71,781.57
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,1040.22,777.29
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,1033.19,769.86
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,1022.52,760.2
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,1009.49,749.75
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,993.01,737.13
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,970.31,720.76
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,944.41,702.31
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,914.11,681.93
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,880.93,659.77
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,844.25,634.7
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,805.13,607.74
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,761.91,576.36
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,716.8,542.51
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,669.42,506.1
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,620.57,467.59
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,569.23,426.46
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,517.02,383.42
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,463.37,337.99
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,409.33,291.19
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,354.18,242.97
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,299.28,195.05
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,244.43,148.89
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,190.45,107.6
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,136.98,75.24
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,85.07,66.02
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,80.84,62.88
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,79.26,61.93
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,67.88,52.58
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,66.39,51.6
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,64.69,50.45
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,62.91,49.21
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,60.57,47.46
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,58.17,45.6
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,54.37,42.46
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,46.35,35.46
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,42.17,31.7
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,37.97,27.75
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,31.48,21.55
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,24.95,13.89
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,15.95,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,6.83,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,110.14,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,268.16,176.72
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,395.78,322.26
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,484.44,401.45
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,577.96,479.49
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,642.13,530.46
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,715.2,585.49
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,773.36,626.53
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,831.04,665.47
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,877.87,695.09
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,923.02,722.61
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,946.54,734.51
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,978.6,752.29
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,1002.85,763.97
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,1024.15,773.59
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,1038.83,779.19
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,1050.13,782.66
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,1054.19,781.19
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,1054.74,777.63
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,1049.17,770.29
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,1040.03,760.87
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,1026.43,749.39
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,1009.26,735.81
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,986.26,718.62
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,959.94,699.44
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,928.22,677.97
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,893.57,654.53
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,854.96,628.03
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,813.9,599.8
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,769.28,568.71
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,722.98,534.71
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,674.11,498.0
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,624.24,459.58
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,572.35,419.0
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,519.59,376.55
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,465.73,332.08
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,411.49,286.21
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,356.13,239.06
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,301.0,192.12
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,245.62,146.52
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,191.11,105.63
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,137.42,73.68
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,85.29,64.86
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,80.55,61.34
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,79.2,60.57
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,68.79,52.21
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,68.35,52.15
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,66.38,50.8
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,64.31,49.33
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,62.4,48.04
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,60.46,46.67
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,52.06,39.63
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,48.57,36.72
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,44.07,32.79
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,39.54,28.65
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,33.12,22.61
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,26.69,15.09
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,16.85,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,6.83,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
2018,6,22,5,0,123.0,16.0,2.1,11.8,20.0,92.7,0.0
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,244.79,158.1
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,367.31,296.86
2018,6,22,5,45,465.0,45.5,2.4,13.7,128.0,457.87,376.58
2018,6,22,6,0,551.0,53.0,2.5,14.3,172.0,553.56,455.32
2018,6,22,6,15,607.5,59.0,2.4,15.15,221.0,626.97,511.87
2018,6,22,6,30,664.0,65.0,2.3,16.0,270.0,702.28,566.59
2018,6,22,6,45,703.5,69.5,2.25,16.85,321.5,755.74,602.63
2018,6,22,7,0,743.0,74.0,2.2,17.7,373.0,815.39,641.48
2018,6,22,7,15,772.0,77.5,2.1,18.9,424.5,862.99,668.78
2018,6,22,7,30,801.0,81.0,2.0,20.1,476.0,909.01,693.81
2018,6,22,7,45,822.5,84.5,1.85,21.25,526.5,945.71,711.05
2018,6,22,8,0,844.0,88.0,1.7,22.4,577.0,979.97,725.92
2018,6,22,8,15,860.5,90.5,1.7,23.5,624.5,993.39,729.0
2018,6,22,8,30,877.0,93.0,1.7,24.6,672.0,1015.55,737.92
2018,6,22,8,45,889.5,95.5,1.7,25.7,716.0,1030.52,742.09
2018,6,22,9,0,902.0,98.0,1.7,26.8,760.0,1042.18,744.3
2018,6,22,9,15,910.5,100.0,1.75,27.85,798.5,1045.77,742.49
2018,6,22,9,30,919.0,102.0,1.8,28.9,837.0,1045.88,738.74
2018,6,22,9,45,925.5,104.5,1.8,29.95,870.5,1040.98,731.41
2018,6,22,10,0,932.0,107.0,1.8,31.0,904.0,1032.52,722.12
2018,6,22,10,15,938.0,108.0,1.85,31.9,931.5,1018.48,710.74
2018,6,22,10,30,944.0,109.0,1.9,32.8,959.0,1000.98,697.43
2018,6,22,10,45,949.0,109.0,1.95,33.65,980.0,978.18,681.14
2018,6,22,11,0,954.0,109.0,2.0,34.5,1001.0,952.13,662.98
2018,6,22,11,15,956.5,110.0,2.1,34.85,1015.0,921.68,643.98
2018,6,22,11,30,959.0,111.0,2.2,35.2,1029.0,888.31,623.03
2018,6,22,11,45,960.5,111.0,2.25,35.55,1035.0,850.58,598.77
2018,6,22,12,0,962.0,111.0,2.3,35.9,1041.0,810.44,572.83
2018,6,22,12,15,960.0,111.5,2.45,36.05,1039.0,766.05,543.62
2018,6,22,12,30,958.0,112.0,2.6,36.2,1037.0,719.96,511.85
2018,6,22,12,45,954.0,113.0,2.75,36.35,1027.0,671.51,477.51
2018,6,22,13,0,950.0,114.0,2.9,36.5,1017.0,621.89,441.28
2018,6,22,13,15,946.0,114.0,3.1,36.45,1000.5,570.57,403.2
2018,6,22,13,30,942.0,114.0,3.3,36.4,984.0,518.46,363.21
2018,6,22,13,45,928.5,117.0,3.45,36.3,957.5,463.9,320.27
2018,6,22,14,0,915.0,120.0,3.6,36.2,931.0,409.85,276.63
2018,6,22,14,15,897.5,123.5,3.75,35.95,897.0,355.62,232.46
