Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,30,880.0,127.0,3.9,35.7,863.0,302.74,189.35
2018,6,22,14,45,872.0,123.5,4.0,35.45,827.5,249.03,146.68
2018,6,22,15,0,864.0,120.0,4.1,35.2,792.0,196.22,108.29
2018,6,22,15,15,858.5,114.5,4.1,35.2,753.0,143.52,77.28
2018,6,22,15,30,853.0,109.0,4.1,35.2,714.0,91.83,68.1
2018,6,22,15,45,842.0,104.5,4.3,34.35,670.0,75.3,55.33
2018,6,22,16,0,831.0,100.0,4.5,33.5,626.0,73.77,54.47
2018,6,22,16,15,810.0,96.5,4.5,32.8,576.5,72.55,53.82
2018,6,22,16,30,789.0,93.0,4.5,32.1,527.0,71.23,53.09
2018,6,22,16,45,768.5,88.0,4.55,31.45,478.0,68.74,51.37
2018,6,22,17,0,748.0,83.0,4.6,30.8,429.0,66.08,49.51
2018,6,22,17,15,719.5,79.0,4.55,29.8,380.0,63.96,48.11
2018,6,22,17,30,691.0,75.0,4.5,28.8,331.0,56.63,42.29
2018,6,22,17,45,645.5,69.5,4.45,27.8,280.5,53.28,39.72
2018,6,22,18,0,600.0,64.0,4.4,26.8,230.0,49.87,36.97
2018,6,22,18,15,533.5,57.5,4.25,25.7,183.0,45.47,33.24
2018,6,22,18,30,467.0,51.0,4.1,24.6,136.0,41.05,29.29
2018,6,22,18,45,366.5,41.5,4.0,23.45,96.0,33.87,22.73
2018,6,22,19,0,266.0,32.0,3.9,22.3,56.0,26.6,14.72
2018,6,22,19,15,153.0,20.0,3.85,21.7,32.0,15.63,0.0
2018,6,22,19,30,40.0,8.0,3.8,21.1,8.0,6.83,0.0
2018,6,22,19,45,20.0,4.0,3.75,20.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,23,4,45,69.5,7.5,1.3,16.9,10.0,0.0,0.0
2018,6,23,5,0,139.0,15.0,1.3,17.4,20.0,102.03,0.0
2018,6,23,5,15,271.0,25.0,1.5,18.45,52.0,256.31,159.15
2018,6,23,5,30,403.0,35.0,1.7,19.5,84.0,381.42,299.3
2018,6,23,5,45,488.0,41.5,1.9,20.55,127.5,470.05,374.78
2018,6,23,6,0,573.0,48.0,2.1,21.6,171.0,564.03,449.22
2018,6,23,6,15,627.5,53.5,2.2,22.4,220.0,629.57,498.9
2018,6,23,6,30,682.0,59.0,2.3,23.2,269.0,703.7,552.3
2018,6,23,6,45,720.0,62.5,2.45,24.0,320.0,761.32,591.69
2018,6,23,7,0,758.0,66.0,2.6,24.8,371.0,818.54,629.34
2018,6,23,7,15,784.5,69.5,2.7,25.55,421.5,864.03,657.42
2018,6,23,7,30,811.0,73.0,2.8,26.3,472.0,907.9,683.69
2018,6,23,7,45,831.5,75.5,2.9,27.05,521.5,931.44,695.72
2018,6,23,8,0,852.0,78.0,3.0,27.8,571.0,963.52,713.44
2018,6,23,8,15,868.0,80.0,3.05,28.5,618.0,987.83,725.48
2018,6,23,8,30,884.0,82.0,3.1,29.2,665.0,1009.23,735.61
2018,6,23,8,45,896.0,83.5,3.2,29.9,708.0,1022.85,741.11
2018,6,23,9,0,908.0,85.0,3.3,30.6,751.0,1033.2,744.65
2018,6,23,9,15,916.5,87.0,3.35,31.3,789.5,1037.18,743.84
2018,6,23,9,30,925.0,89.0,3.4,32.0,828.0,1037.65,740.99
2018,6,23,9,45,931.0,91.0,3.45,32.7,861.0,1032.08,734.49
2018,6,23,10,0,937.0,93.0,3.5,33.4,894.0,1022.97,725.95
2018,6,23,10,15,943.0,94.5,3.55,34.0,922.0,1009.8,715.33
2018,6,23,10,30,949.0,96.0,3.6,34.6,950.0,993.12,702.65
2018,6,23,10,45,954.0,96.5,3.65,35.2,971.5,971.1,686.71
2018,6,23,11,0,959.0,97.0,3.7,35.8,993.0,945.77,668.82
2018,6,23,11,15,962.0,97.5,3.75,36.15,1007.0,915.54,648.54
2018,6,23,11,30,965.0,98.0,3.8,36.5,1021.0,882.37,626.38
2018,6,23,11,45,967.0,98.0,3.8,36.85,1028.0,845.2,601.38
2018,6,23,12,0,969.0,98.0,3.8,37.2,1035.0,805.55,574.71
2018,6,23,12,15,969.0,99.0,3.85,37.4,1035.0,763.02,545.52
2018,6,23,12,30,969.0,100.0,3.9,37.6,1035.0,718.54,513.49
2018,6,23,12,45,967.5,100.5,3.95,37.8,1027.0,671.0,478.64
2018,6,23,13,0,966.0,101.0,4.0,38.0,1019.0,622.02,441.94
2018,6,23,13,15,964.0,100.5,4.0,38.05,1004.0,570.8,402.87
2018,6,23,13,30,962.0,100.0,4.0,38.1,989.0,518.56,362.01
2018,6,23,13,45,959.0,99.0,4.0,38.15,967.0,464.74,318.94
2018,6,23,14,0,956.0,98.0,4.0,38.2,945.0,410.41,274.49
2018,6,23,14,15,938.5,102.0,3.95,38.2,911.0,354.72,228.82
2018,6,23,14,30,921.0,106.0,3.9,38.2,877.0,300.32,184.35
2018,6,23,14,45,915.0,103.5,3.9,38.15,842.5,245.58,140.86
2018,6,23,15,0,909.0,101.0,3.9,38.1,808.0,191.5,101.64
2018,6,23,15,15,907.0,95.5,3.9,38.1,770.0,136.77,69.61
2018,6,23,15,30,905.0,90.0,3.9,38.1,732.0,82.71,60.06
2018,6,23,15,45,879.0,91.5,3.8,37.7,682.5,78.76,57.24
2018,6,23,16,0,853.0,93.0,3.7,37.3,633.0,79.65,58.22
2018,6,23,16,15,842.5,87.0,3.55,36.85,586.0,76.09,55.67
2018,6,23,16,30,832.0,81.0,3.4,36.4,539.0,63.63,45.95
2018,6,23,16,45,813.5,77.5,3.25,36.0,490.5,61.89,44.79
2018,6,23,17,0,795.0,74.0,3.1,35.6,442.0,60.05,43.54
2018,6,23,17,15,768.0,70.0,2.9,34.4,391.5,57.63,41.94
2018,6,23,17,30,741.0,66.0,2.7,33.2,341.0,55.13,40.23
2018,6,23,17,45,695.5,62.0,2.5,32.0,289.5,52.4,38.24
2018,6,23,18,0,650.0,58.0,2.3,30.8,238.0,45.62,32.75
2018,6,23,18,15,581.0,52.5,2.5,29.5,189.5,41.75,29.56
2018,6,23,18,30,512.0,47.0,2.7,28.2,141.0,37.91,26.19
2018,6,23,18,45,407.5,38.5,2.9,26.95,99.5,31.4,20.34
2018,6,23,19,0,303.0,30.0,3.1,25.7,58.0,24.86,13.2
2018,6,23,19,15,179.5,19.0,3.45,24.8,33.0,15.89,0.0
2018,6,23,19,30,56.0,8.0,3.8,23.9,8.0,6.83,0.0
2018,6,23,19,45,28.0,4.0,4.15,22.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.45,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.6,14.0,52.57,0.0
2018,6,24,5,15,144.5,27.0,4.0,15.2,41.5,170.9,104.83
2018,6,24,5,30,223.0,42.0,4.1,15.8,69.0,257.92,206.88
2018,6,24,5,45,290.5,57.0,4.2,16.35,108.5,335.43,276.72
2018,6,24,6,0,358.0,72.0,4.3,16.9,148.0,417.73,347.23
2018,6,24,6,15,415.0,83.5,4.35,17.55,194.0,490.26,406.93
2018,6,24,6,30,472.0,95.0,4.4,18.2,240.0,565.59,465.93
2018,6,24,6,45,517.5,103.5,4.45,18.9,289.0,628.57,512.96
2018,6,24,7,0,563.0,112.0,4.5,19.6,338.0,701.41,565.77
2018,6,24,7,15,598.5,118.0,4.55,20.3,387.0,754.52,602.11
2018,6,24,7,30,634.0,124.0,4.6,21.0,436.0,806.58,636.75
2018,6,24,7,45,663.0,129.5,4.65,21.7,485.5,850.26,664.53
2018,6,24,8,0,692.0,135.0,4.7,22.4,535.0,892.05,690.44
2018,6,24,8,15,714.0,139.0,4.8,22.95,581.5,922.77,708.95
2018,6,24,8,30,736.0,143.0,4.9,23.5,628.0,950.89,725.58
2018,6,24,8,45,754.0,146.5,5.0,24.05,672.0,971.52,736.97
2018,6,24,9,0,772.0,150.0,5.1,24.6,716.0,981.13,740.86
2018,6,24,9,15,792.5,149.0,5.2,24.95,756.5,993.56,747.45
2018,6,24,9,30,813.0,148.0,5.3,25.3,797.0,1002.56,751.78
2018,6,24,9,45,832.5,144.5,5.4,25.7,833.0,1004.36,751.21
2018,6,24,10,0,852.0,141.0,5.5,26.1,869.0,1002.57,748.36
2018,6,24,10,15,860.5,142.5,5.6,26.35,897.5,978.56,730.99
2018,6,24,10,30,869.0,144.0,5.7,26.6,926.0,964.71,720.75
2018,6,24,10,45,876.0,144.0,5.75,26.85,947.5,944.79,706.07
2018,6,24,11,0,883.0,144.0,5.8,27.1,969.0,921.7,689.34
2018,6,24,11,15,888.5,144.0,5.85,27.25,984.0,894.25,669.93
2018,6,24,11,30,894.0,144.0,5.9,27.4,999.0,863.92,648.54
2018,6,24,11,45,898.5,143.0,5.95,27.5,1007.0,829.31,624.26
2018,6,24,12,0,903.0,142.0,6.0,27.6,1015.0,792.29,597.85
2018,6,24,12,15,903.5,141.5,6.0,27.65,1014.0,750.65,566.45
2018,6,24,12,30,904.0,141.0,6.0,27.7,1013.0,707.32,533.27
2018,6,24,12,45,903.0,140.0,6.0,27.7,1005.0,661.19,497.49
2018,6,24,13,0,902.0,139.0,6.0,27.7,997.0,613.82,459.97
2018,6,24,13,15,898.5,139.0,6.0,27.6,981.5,564.73,420.43
2018,6,24,13,30,895.0,139.0,6.0,27.5,966.0,514.89,379.31
2018,6,24,13,45,889.0,138.0,6.0,27.4,943.0,462.81,335.54
2018,6,24,14,0,883.0,137.0,6.0,27.3,920.0,410.61,290.78
2018,6,24,14,15,874.5,136.0,6.0,27.05,890.0,357.72,245.16
2018,6,24,14,30,866.0,135.0,6.0,26.8,860.0,305.35,200.08
2018,6,24,14,45,855.5,133.0,6.0,26.5,824.5,244.73,150.25
2018,6,24,15,0,845.0,131.0,6.0,26.2,789.0,192.38,110.46
2018,6,24,15,15,832.5,129.0,6.0,26.2,749.0,141.35,79.2
2018,6,24,15,30,820.0,127.0,6.0,26.2,709.0,92.18,71.11
2018,6,24,15,45,801.0,124.5,6.0,25.25,663.5,87.22,67.48
2018,6,24,16,0,782.0,122.0,6.0,24.3,618.0,87.41,68.1
2018,6,24,16,15,756.0,120.0,5.95,23.75,569.0,79.78,62.04
2018,6,24,16,30,730.0,118.0,5.9,23.2,520.0,80.17,62.72
2018,6,24,16,45,698.5,113.5,5.9,22.6,469.0,78.8,61.93
2018,6,24,17,0,667.0,109.0,5.9,22.0,418.0,77.36,61.06
2018,6,24,17,15,628.0,103.0,5.75,21.35,367.0,74.66,59.1
2018,6,24,17,30,589.0,97.0,5.6,20.7,316.0,71.87,57.0
2018,6,24,17,45,538.5,89.5,5.5,20.05,266.5,67.69,53.61
2018,6,24,18,0,488.0,82.0,5.4,19.4,217.0,63.4,49.98
2018,6,24,18,15,425.0,71.0,5.15,18.8,171.5,53.5,41.26
2018,6,24,18,30,362.0,60.0,4.9,18.2,126.0,45.63,34.11
2018,6,24,18,45,279.0,46.0,4.65,17.6,88.0,35.28,24.58
2018,6,24,19,0,196.0,32.0,4.4,17.0,50.0,24.74,13.78
2018,6,24,19,15,114.0,19.0,4.25,16.6,28.0,14.8,0.0
2018,6,24,19,30,32.0,6.0,4.1,16.2,6.0,5.12,0.0
2018,6,24,19,45,16.0,3.0,4.0,15.85,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.75,12.5,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.9,12.7,15.0,61.71,0.0
2018,6,25,5,15,183.0,26.5,4.0,13.2,44.5,195.91,119.69
2018,6,25,5,30,287.0,40.0,4.1,13.7,74.0,301.02,243.67
2018,6,25,5,45,330.5,49.5,4.25,14.2,106.5,354.1,294.88
2018,6,25,6,0,374.0,59.0,4.4,14.7,139.0,410.91,345.05
2018,6,25,6,15,187.5,76.5,4.4,15.25,116.5,268.13,225.75
2018,6,25,6,30,1.0,94.0,4.4,15.8,94.0,87.21,68.45
2018,6,25,6,45,22.0,121.5,4.35,16.3,130.0,134.05,108.59
2018,6,25,7,0,43.0,149.0,4.3,16.8,166.0,197.67,161.55
2018,6,25,7,15,203.0,159.0,4.25,17.25,256.5,397.27,327.45
2018,6,25,7,30,363.0,169.0,4.2,17.7,347.0,587.84,477.26
2018,6,25,7,45,563.0,138.0,4.15,18.15,447.5,761.28,607.19
2018,6,25,8,0,763.0,107.0,4.1,18.6,548.0,922.04,719.08
2018,6,25,8,15,784.5,109.0,4.1,19.2,595.0,951.03,734.49
2018,6,25,8,30,806.0,111.0,4.1,19.8,642.0,977.26,748.8
2018,6,25,8,45,824.0,112.5,4.1,20.35,686.0,996.35,758.25
2018,6,25,9,0,842.0,114.0,4.1,20.9,730.0,1012.27,765.61
2018,6,25,9,15,859.0,113.0,4.1,21.4,770.5,1008.37,759.77
2018,6,25,9,30,876.0,112.0,4.1,21.9,811.0,1014.02,760.72
2018,6,25,9,45,892.0,109.5,4.15,22.4,846.5,1013.65,758.0
2018,6,25,10,0,908.0,107.0,4.2,22.9,882.0,1009.81,753.14
2018,6,25,10,15,914.0,108.5,4.3,23.3,909.5,996.86,742.92
2018,6,25,10,30,920.0,110.0,4.4,23.7,937.0,980.49,730.57
2018,6,25,10,45,925.0,110.0,4.45,24.1,957.5,958.39,714.22
2018,6,25,11,0,930.0,110.0,4.5,24.5,978.0,933.11,695.8
2018,6,25,11,15,933.0,110.5,4.6,24.7,992.0,903.48,675.56
2018,6,25,11,30,936.0,111.0,4.7,24.9,1006.0,870.98,653.29
2018,6,25,11,45,938.0,111.0,4.75,25.15,1013.0,834.58,627.77
2018,6,25,12,0,940.0,111.0,4.8,25.4,1020.0,795.78,600.49
2018,6,25,12,15,941.0,110.5,4.9,25.45,1019.5,753.69,570.02
2018,6,25,12,30,942.0,110.0,5.0,25.5,1019.0,709.72,536.91
2018,6,25,12,45,942.0,108.0,5.05,25.5,1010.5,662.29,500.41
2018,6,25,13,0,942.0,106.0,5.1,25.5,1002.0,613.43,461.9
2018,6,25,13,15,939.0,105.5,5.15,25.4,986.0,562.82,421.19
2018,6,25,13,30,936.0,105.0,5.2,25.3,970.0,511.34,378.66
2018,6,25,13,45,931.5,104.0,5.25,25.2,947.5,458.2,333.75
2018,6,25,14,0,927.0,103.0,5.3,25.1,925.0,404.73,287.53
2018,6,25,14,15,921.0,102.0,5.35,24.85,896.0,350.66,240.36
2018,6,25,14,30,915.0,101.0,5.4,24.6,867.0,296.82,193.39
2018,6,25,14,45,907.5,98.5,5.4,24.35,832.0,242.16,147.31
2018,6,25,15,0,900.0,96.0,5.4,24.1,797.0,188.31,105.82
2018,6,25,15,15,889.5,94.5,5.4,24.1,757.0,135.83,73.51
2018,6,25,15,30,879.0,93.0,5.4,24.1,717.0,84.84,65.59
2018,6,25,15,45,866.0,91.0,5.4,23.2,673.5,78.19,60.46
2018,6,25,16,0,853.0,89.0,5.4,22.3,630.0,77.18,60.02
2018,6,25,16,15,837.0,86.0,5.4,21.65,583.0,75.36,58.82
2018,6,25,16,30,821.0,83.0,5.4,21.0,536.0,64.79,50.14
2018,6,25,16,45,799.5,79.5,5.4,20.35,486.5,63.07,48.97
2018,6,25,17,0,778.0,76.0,5.4,19.7,437.0,61.26,47.71
2018,6,25,17,15,747.5,72.5,5.35,18.95,386.5,59.26,46.28
2018,6,25,17,30,717.0,69.0,5.3,18.2,336.0,57.22,44.77
2018,6,25,17,45,674.0,64.5,5.25,17.45,286.0,54.22,42.34
2018,6,25,18,0,631.0,60.0,5.2,16.7,236.0,46.98,36.06
2018,6,25,18,15,570.0,53.5,5.1,16.15,188.5,42.45,31.98
2018,6,25,18,30,509.0,47.0,5.0,15.6,141.0,37.87,27.69
2018,6,25,18,45,413.0,39.0,4.9,15.0,100.5,31.83,21.89
2018,6,25,19,0,317.0,31.0,4.8,14.4,60.0,25.78,14.81
2018,6,25,19,15,188.0,19.5,4.7,14.1,34.0,16.34,0.0
2018,6,25,19,30,59.0,8.0,4.6,13.8,8.0,6.83,0.0
2018,6,25,19,45,29.5,4.0,4.5,13.5,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,7.0,3.1,11.1,8.5,0.0,0.0
2018,6,26,5,0,98.0,14.0,3.2,11.4,17.0,74.67,0.0
2018,6,26,5,15,223.0,26.5,3.25,11.9,48.5,222.18,133.97
2018,6,26,5,30,348.0,39.0,3.3,12.4,80.0,344.4,279.2
2018,6,26,5,45,432.5,48.5,3.35,12.95,123.5,435.22,361.01
2018,6,26,6,0,517.0,58.0,3.4,13.5,167.0,531.29,441.5
2018,6,26,6,15,574.0,64.5,3.35,14.1,215.5,605.09,500.52
2018,6,26,6,30,631.0,71.0,3.3,14.7,264.0,680.67,557.93
2018,6,26,6,45,671.5,76.5,3.3,15.3,315.0,741.39,601.66
2018,6,26,7,0,712.0,82.0,3.3,15.9,366.0,802.05,643.59
2018,6,26,7,15,742.5,86.0,3.3,16.55,417.5,844.69,670.82
2018,6,26,7,30,773.0,90.0,3.3,17.2,469.0,892.46,700.99
2018,6,26,7,45,796.5,93.0,3.35,17.85,519.0,930.23,723.65
2018,6,26,8,0,820.0,96.0,3.4,18.5,569.0,965.65,744.32
2018,6,26,8,15,838.0,99.0,3.4,19.15,617.0,992.9,758.73
2018,6,26,8,30,856.0,102.0,3.4,19.8,665.0,1017.2,771.06
2018,6,26,8,45,870.5,104.0,3.45,20.5,709.0,1021.18,769.91
2018,6,26,9,0,885.0,106.0,3.5,21.2,753.0,1034.29,775.2
2018,6,26,9,15,892.5,109.5,3.55,21.8,791.5,1038.58,774.91
2018,6,26,9,30,900.0,113.0,3.6,22.4,830.0,1039.38,772.53
2018,6,26,9,45,904.5,117.0,3.7,23.05,863.0,1034.16,766.57
2018,6,26,10,0,909.0,121.0,3.8,23.7,896.0,1025.39,758.44
2018,6,26,10,15,917.0,121.0,3.9,24.15,924.0,1012.5,748.34
2018,6,26,10,30,925.0,121.0,4.0,24.6,952.0,996.18,736.08
2018,6,26,10,45,932.0,120.5,4.1,25.05,974.0,975.05,720.74
2018,6,26,11,0,939.0,120.0,4.2,25.5,996.0,950.63,703.28
2018,6,26,11,15,943.5,119.0,4.3,25.75,1010.0,920.41,682.51
2018,6,26,11,30,948.0,118.0,4.4,26.0,1024.0,887.28,659.73
2018,6,26,11,45,951.0,117.0,4.5,26.25,1031.0,850.22,634.19
2018,6,26,12,0,954.0,116.0,4.6,26.5,1038.0,810.7,607.01
2018,6,26,12,15,956.5,114.5,4.7,26.55,1038.0,768.19,576.61
2018,6,26,12,30,959.0,113.0,4.8,26.6,1038.0,723.68,543.51
2018,6,26,12,45,961.5,109.5,4.9,26.6,1030.5,675.83,507.27
2018,6,26,13,0,964.0,106.0,5.0,26.6,1023.0,626.32,468.78
2018,6,26,13,15,962.5,105.0,5.1,26.45,1007.5,575.03,428.05
2018,6,26,13,30,961.0,104.0,5.2,26.3,992.0,522.69,385.25
2018,6,26,13,45,958.5,101.5,5.3,26.15,969.5,468.04,339.48
2018,6,26,14,0,956.0,99.0,5.4,26.0,947.0,412.85,292.11
2018,6,26,14,15,951.0,97.0,5.45,25.65,917.5,356.9,243.58
2018,6,26,14,30,946.0,95.0,5.5,25.3,888.0,301.07,195.09
2018,6,26,14,45,940.0,93.0,5.55,24.95,853.0,245.36,148.17
2018,6,26,15,0,934.0,91.0,5.6,24.6,818.0,190.3,105.73
2018,6,26,15,15,924.0,89.0,5.6,24.6,777.5,135.74,72.03
2018,6,26,15,30,914.0,87.0,5.6,24.6,737.0,82.64,63.63
2018,6,26,15,45,902.0,84.5,5.6,23.35,692.0,74.95,57.71
2018,6,26,16,0,890.0,82.0,5.6,22.1,647.0,73.5,56.95
2018,6,26,16,15,876.0,79.0,5.55,21.5,599.5,71.56,55.62
2018,6,26,16,30,862.0,76.0,5.5,20.9,552.0,69.46,54.15
2018,6,26,16,45,842.0,73.0,5.45,20.25,501.5,67.12,52.48
2018,6,26,17,0,822.0,70.0,5.4,19.6,451.0,57.48,44.45
2018,6,26,17,15,793.5,66.0,5.3,19.0,399.0,54.9,42.47
2018,6,26,17,30,765.0,62.0,5.2,18.4,347.0,52.25,40.37
2018,6,26,17,45,725.0,58.0,5.1,17.8,296.0,49.41,38.04
2018,6,26,18,0,685.0,54.0,5.0,17.2,245.0,46.55,35.6
2018,6,26,18,15,625.0,49.0,4.85,16.55,196.5,42.69,32.15
2018,6,26,18,30,565.0,44.0,4.7,15.9,148.0,35.69,25.74
2018,6,26,18,45,469.0,37.0,4.55,15.25,106.0,30.32,20.58
2018,6,26,19,0,373.0,30.0,4.4,14.6,64.0,25.01,14.22
2018,6,26,19,15,227.0,19.0,4.3,14.25,36.5,15.93,0.0
2018,6,26,19,30,81.0,8.0,4.2,13.9,9.0,6.83,0.0
2018,6,26,19,45,40.5,4.0,4.15,13.55,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,27,4,45,40.5,6.0,3.55,11.3,7.0,0.0,0.0
2018,6,27,5,0,81.0,12.0,3.7,11.5,14.0,62.03,0.0
2018,6,27,5,15,210.0,24.5,3.85,12.05,45.5,211.14,123.88
2018,6,27,5,30,339.0,37.0,4.0,12.6,77.0,335.91,272.38
2018,6,27,5,45,452.0,44.5,4.1,13.15,124.0,445.34,369.78
2018,6,27,6,0,565.0,52.0,4.2,13.7,171.0,562.07,467.18
2018,6,27,6,15,622.5,57.5,4.2,14.25,220.5,636.08,526.63
2018,6,27,6,30,680.0,63.0,4.2,14.8,270.0,712.02,584.72
2018,6,27,6,45,719.5,67.5,4.2,15.35,322.0,766.24,623.8
2018,6,27,7,0,759.0,72.0,4.2,15.9,374.0,826.39,665.75
2018,6,27,7,15,787.0,74.5,4.2,16.5,425.0,872.23,695.61
2018,6,27,7,30,815.0,77.0,4.2,17.1,476.0,916.41,723.47
2018,6,27,7,45,836.0,80.5,4.15,17.7,526.5,953.06,745.02
2018,6,27,8,0,857.0,84.0,4.1,18.3,577.0,975.76,756.4
2018,6,27,8,15,873.0,86.0,4.15,18.85,624.5,1000.12,769.67
2018,6,27,8,30,889.0,88.0,4.2,19.4,672.0,1021.57,780.84
2018,6,27,8,45,901.5,90.0,4.2,19.95,716.0,1036.33,787.13
2018,6,27,9,0,914.0,92.0,4.2,20.5,760.0,1047.77,791.3
2018,6,27,9,15,916.5,97.0,4.3,21.0,797.0,1049.03,789.52
2018,6,27,9,30,919.0,102.0,4.4,21.5,834.0,1046.67,785.55
2018,6,27,9,45,918.0,108.5,4.45,22.0,865.5,1038.81,777.75
2018,6,27,10,0,917.0,115.0,4.5,22.5,897.0,1027.33,767.78
2018,6,27,10,15,923.5,116.0,4.6,22.8,924.5,1014.05,757.93
2018,6,27,10,30,930.0,117.0,4.7,23.1,952.0,997.31,745.85
2018,6,27,10,45,935.0,117.5,4.8,23.4,973.5,975.32,730.28
2018,6,27,11,0,940.0,118.0,4.9,23.7,995.0,950.07,712.54
2018,6,27,11,15,943.0,118.5,5.0,23.8,1009.0,919.95,692.01
2018,6,27,11,30,946.0,119.0,5.1,23.9,1023.0,886.93,669.4
2018,6,27,11,45,947.5,118.5,5.2,23.95,1029.0,849.18,643.48
2018,6,27,12,0,949.0,118.0,5.3,24.0,1035.0,809.07,615.71
2018,6,27,12,15,948.0,118.0,5.4,23.85,1033.5,765.46,584.1
2018,6,27,12,30,947.0,118.0,5.5,23.7,1032.0,720.09,549.99
2018,6,27,12,45,944.5,118.5,5.6,23.55,1023.5,672.62,513.41
2018,6,27,13,0,942.0,119.0,5.7,23.4,1015.0,623.86,474.85
2018,6,27,13,15,939.5,118.0,5.75,23.15,999.0,572.95,433.65
2018,6,27,13,30,937.0,117.0,5.8,22.9,983.0,521.13,390.56
2018,6,27,13,45,933.5,114.5,5.85,22.65,960.0,467.16,344.65
2018,6,27,14,0,930.0,112.0,5.9,22.4,937.0,412.79,297.32
2018,6,27,14,15,925.0,110.0,5.95,22.0,908.0,358.07,249.14
2018,6,27,14,30,920.0,108.0,6.0,21.6,879.0,303.48,201.03
2018,6,27,14,45,913.5,105.0,6.05,21.25,844.0,248.31,153.92
2018,6,27,15,0,907.0,102.0,6.1,20.9,809.0,193.85,111.31
2018,6,27,15,15,896.5,100.0,6.1,20.9,768.5,140.55,77.81
2018,6,27,15,30,886.0,98.0,6.1,20.9,728.0,88.75,69.76
2018,6,27,15,45,873.0,95.0,6.1,19.95,683.0,80.72,63.43
2018,6,27,16,0,860.0,92.0,6.1,19.0,638.0,79.15,62.52
2018,6,27,16,15,843.5,88.5,6.1,18.4,590.0,67.73,53.03
2018,6,27,16,30,827.0,85.0,6.1,17.8,542.0,66.24,52.06
2018,6,27,16,45,805.5,81.0,6.05,17.25,491.5,64.21,50.59
2018,6,27,17,0,784.0,77.0,6.0,16.7,441.0,62.07,49.0
2018,6,27,17,15,752.5,73.0,5.95,16.2,389.5,59.69,47.18
2018,6,27,17,30,721.0,69.0,5.9,15.7,338.0,57.25,45.25
2018,6,27,17,45,677.5,64.5,5.8,15.15,287.5,54.24,42.76
2018,6,27,18,0,634.0,60.0,5.7,14.6,237.0,47.0,36.38
2018,6,27,18,15,568.5,54.0,5.55,14.15,189.0,42.83,32.59
2018,6,27,18,30,503.0,48.0,5.4,13.7,141.0,38.66,28.62
2018,6,27,18,45,402.5,40.0,5.25,13.25,100.5,32.64,22.78
2018,6,27,19,0,302.0,32.0,5.1,12.8,60.0,26.63,15.66
2018,6,27,19,15,178.0,20.0,4.95,12.6,34.0,16.79,0.0
2018,6,27,19,30,54.0,8.0,4.8,12.4,8.0,6.83,0.0
2018,6,27,19,45,27.0,4.0,4.7,12.2,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.5,11.65,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.6,11.9,15.0,51.97,0.0
2018,6,28,5,15,177.0,26.5,3.6,12.45,44.5,190.44,107.55
2018,6,28,5,30,290.0,40.0,3.6,13.0,74.0,303.33,244.87
2018,6,28,5,45,382.5,49.0,3.65,13.6,116.0,396.85,329.56
2018,6,28,6,0,475.0,58.0,3.7,14.2,158.0,496.94,413.71
2018,6,28,6,15,535.5,65.0,3.65,14.8,205.5,572.87,474.95
2018,6,28,6,30,596.0,72.0,3.6,15.4,253.0,650.95,534.95
2018,6,28,6,45,639.0,77.0,3.5,15.95,303.0,712.29,579.39
2018,6,28,7,0,682.0,82.0,3.4,16.5,353.0,773.77,622.06
2018,6,28,7,15,714.0,86.5,3.4,17.05,404.0,823.84,655.28
2018,6,28,7,30,746.0,91.0,3.4,17.6,455.0,867.09,682.69
2018,6,28,7,45,770.5,94.0,3.35,18.15,504.5,905.49,705.71
2018,6,28,8,0,795.0,97.0,3.3,18.7,554.0,941.65,726.69
2018,6,28,8,15,814.0,100.0,3.3,19.3,601.5,969.74,741.97
2018,6,28,8,30,833.0,103.0,3.3,19.9,649.0,994.99,755.2
2018,6,28,8,45,847.5,105.0,3.3,20.45,692.5,998.93,754.14
2018,6,28,9,0,862.0,107.0,3.3,21.0,736.0,1012.12,759.63
2018,6,28,9,15,873.0,108.5,3.35,21.55,774.5,1017.91,760.57
2018,6,28,9,30,884.0,110.0,3.4,22.1,813.0,1020.34,759.47
2018,6,28,9,45,892.0,111.0,3.4,22.6,846.0,1015.79,753.69
2018,6,28,10,0,900.0,112.0,3.4,23.1,879.0,1007.83,745.87
2018,6,28,10,15,906.5,113.0,3.5,23.55,906.5,994.98,735.89
2018,6,28,10,30,913.0,114.0,3.6,24.0,934.0,978.74,723.79
2018,6,28,10,45,917.0,114.5,3.7,24.4,954.0,956.37,707.84
2018,6,28,11,0,921.0,115.0,3.8,24.8,974.0,930.87,689.87
2018,6,28,11,15,923.5,115.0,3.9,25.1,987.0,900.59,668.96
2018,6,28,11,30,926.0,115.0,4.0,25.4,1000.0,867.53,646.12
2018,6,28,11,45,927.0,115.5,4.1,25.7,1006.5,831.09,620.9
2018,6,28,12,0,928.0,116.0,4.2,26.0,1013.0,792.31,593.93
2018,6,28,12,15,930.0,114.0,4.3,26.15,1012.0,750.18,563.35
2018,6,28,12,30,932.0,112.0,4.4,26.3,1011.0,706.15,530.3
2018,6,28,12,45,934.5,108.5,4.5,26.45,1003.5,659.58,494.69
2018,6,28,13,0,937.0,105.0,4.6,26.6,996.0,611.39,457.06
2018,6,28,13,15,933.5,105.0,4.65,26.6,980.5,561.14,416.91
2018,6,28,13,30,930.0,105.0,4.7,26.6,965.0,510.06,375.01
2018,6,28,13,45,925.0,104.0,4.8,26.55,942.0,457.01,330.68
2018,6,28,14,0,920.0,103.0,4.9,26.5,919.0,403.68,285.05
2018,6,28,14,15,914.0,102.0,5.0,26.2,890.5,349.95,238.66
2018,6,28,14,30,908.0,101.0,5.1,25.9,862.0,296.44,192.36
2018,6,28,14,45,900.0,100.0,5.15,25.6,828.0,242.96,147.5
2018,6,28,15,0,892.0,99.0,5.2,25.3,794.0,190.3,107.08
2018,6,28,15,15,881.0,97.0,5.2,25.3,754.0,137.79,74.62
2018,6,28,15,30,870.0,95.0,5.2,25.3,714.0,86.83,66.91
2018,6,28,15,45,856.0,93.0,5.35,24.25,670.0,79.19,61.03
2018,6,28,16,0,842.0,91.0,5.5,23.2,626.0,78.2,60.65
2018,6,28,16,15,824.0,88.5,5.55,22.5,578.5,67.38,51.85
2018,6,28,16,30,806.0,86.0,5.6,21.8,531.0,66.58,51.5
2018,6,28,16,45,783.0,82.5,5.65,21.05,481.5,64.94,50.43
2018,6,28,17,0,760.0,79.0,5.7,20.3,432.0,63.21,49.27
2018,6,28,17,15,728.0,75.5,5.65,19.5,381.5,61.3,47.94
2018,6,28,17,30,696.0,72.0,5.6,18.7,331.0,59.36,46.54
2018,6,28,17,45,652.0,66.5,5.6,17.9,281.0,51.05,39.47
2018,6,28,18,0,608.0,61.0,5.6,17.1,231.0,47.55,36.5
2018,6,28,18,15,544.0,55.0,5.5,16.45,184.5,43.46,32.84
2018,6,28,18,30,480.0,49.0,5.4,15.8,138.0,39.37,28.98
2018,6,28,18,45,381.0,40.5,5.25,15.2,98.0,32.99,22.88
2018,6,28,19,0,282.0,32.0,5.1,14.6,58.0,26.58,15.48
2018,6,28,19,15,164.5,20.0,5.0,14.25,33.0,15.64,0.0
2018,6,28,19,30,47.0,8.0,4.9,13.9,8.0,6.83,0.0
2018,6,28,19,45,23.5,4.0,4.8,13.6,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.35,11.5,8.0,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.6,11.9,16.0,81.26,0.0
2018,6,29,5,15,244.5,23.5,2.7,12.55,47.0,232.13,127.21
2018,6,29,5,30,379.0,34.0,2.8,13.2,78.0,361.39,290.32
2018,6,29,5,45,466.5,41.0,2.9,13.8,120.5,451.41,371.44
2018,6,29,6,0,554.0,48.0,3.0,14.4,163.0,547.14,451.13
2018,6,29,6,15,610.5,53.0,2.95,15.35,211.5,618.92,507.35
2018,6,29,6,30,667.0,58.0,2.9,16.3,260.0,687.5,558.02
2018,6,29,6,45,706.5,61.5,2.85,17.25,310.5,746.13,598.6
2018,6,29,7,0,746.0,65.0,2.8,18.2,361.0,804.51,637.04
2018,6,29,7,15,774.0,68.5,2.75,19.45,412.0,851.34,664.85
2018,6,29,7,30,802.0,72.0,2.7,20.7,463.0,896.65,690.52
2018,6,29,7,45,823.5,74.5,2.7,21.95,512.5,921.31,701.55
2018,6,29,8,0,845.0,77.0,2.7,23.2,562.0,954.53,718.24
2018,6,29,8,15,862.0,79.0,2.75,24.15,609.5,980.05,730.63
2018,6,29,8,30,879.0,81.0,2.8,25.1,657.0,1002.72,741.07
2018,6,29,8,45,892.0,83.0,2.85,26.05,701.0,1018.23,746.79
2018,6,29,9,0,905.0,85.0,2.9,27.0,745.0,1030.47,750.5
2018,6,29,9,15,912.5,87.5,3.0,27.8,783.0,1034.29,749.78
2018,6,29,9,30,920.0,90.0,3.1,28.6,821.0,1034.6,747.0
2018,6,29,9,45,924.5,93.0,3.2,29.4,854.0,1028.92,740.54
2018,6,29,10,0,929.0,96.0,3.3,30.2,887.0,1019.69,732.0
2018,6,29,10,15,934.0,97.0,3.4,30.75,914.0,1005.35,721.07
2018,6,29,10,30,939.0,98.0,3.5,31.3,941.0,987.59,708.08
2018,6,29,10,45,942.5,99.0,3.55,31.9,961.5,965.1,691.68
2018,6,29,11,0,946.0,100.0,3.6,32.5,982.0,939.38,673.32
2018,6,29,11,15,948.5,100.5,3.75,32.8,995.5,909.23,653.52
2018,6,29,11,30,951.0,101.0,3.9,33.1,1009.0,876.19,631.73
2018,6,29,11,45,952.0,101.0,4.05,33.4,1015.5,838.82,606.95
2018,6,29,12,0,953.0,101.0,4.2,33.7,1022.0,799.06,580.39
2018,6,29,12,15,951.0,102.5,4.3,33.75,1020.5,756.22,550.87
2018,6,29,12,30,949.0,104.0,4.4,33.8,1019.0,711.6,518.52
2018,6,29,12,45,944.5,106.0,4.55,33.85,1010.0,664.24,483.59
2018,6,29,13,0,940.0,108.0,4.7,33.9,1001.0,615.69,446.93
2018,6,29,13,15,937.0,106.5,4.8,33.8,984.5,564.43,407.56
2018,6,29,13,30,934.0,105.0,4.9,33.7,968.0,512.31,366.36
2018,6,29,13,45,930.0,104.0,5.0,33.6,946.0,459.45,323.4
2018,6,29,14,0,926.0,103.0,5.1,33.5,924.0,406.19,279.05
2018,6,29,14,15,920.0,101.5,5.15,33.2,895.0,351.79,233.34
2018,6,29,14,30,914.0,100.0,5.2,32.9,866.0,297.62,187.74
2018,6,29,14,45,906.5,98.0,5.3,32.6,831.5,243.26,143.39
2018,6,29,15,0,899.0,96.0,5.4,32.3,797.0,189.69,103.32
2018,6,29,15,15,888.5,94.0,5.4,32.3,757.0,136.86,71.45
2018,6,29,15,30,878.0,92.0,5.4,32.3,717.0,85.51,63.91
2018,6,29,15,45,861.5,90.5,5.4,31.35,671.5,77.79,58.1
2018,6,29,16,0,845.0,89.0,5.4,30.4,626.0,77.02,57.88
2018,6,29,16,15,831.5,85.5,5.4,29.75,580.0,74.94,56.51
2018,6,29,16,30,818.0,82.0,5.4,29.1,534.0,64.04,47.82
2018,6,29,16,45,796.0,78.5,5.35,28.45,484.5,62.29,46.67
2018,6,29,17,0,774.0,75.0,5.3,27.8,435.0,60.45,45.42
2018,6,29,17,15,744.5,71.0,5.25,26.9,384.5,58.06,43.74
2018,6,29,17,30,715.0,67.0,5.2,26.0,334.0,55.6,41.94
2018,6,29,17,45,673.5,62.5,5.1,25.15,284.0,52.56,39.56
2018,6,29,18,0,632.0,58.0,5.0,24.3,234.0,45.44,33.57
2018,6,29,18,15,570.5,52.0,4.85,23.35,187.0,41.24,29.96
2018,6,29,18,30,509.0,46.0,4.7,22.4,140.0,37.03,26.15
2018,6,29,18,45,414.5,38.0,4.6,21.45,100.0,30.96,20.52
2018,6,29,19,0,320.0,30.0,4.5,20.5,60.0,24.86,13.7
2018,6,29,19,15,190.5,19.0,4.45,19.9,34.0,15.87,0.0
2018,6,29,19,30,61.0,8.0,4.4,19.3,8.0,6.83,0.0
2018,6,29,19,45,30.5,4.0,4.35,18.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,4,45,70.0,6.0,1.2,16.5,8.0,0.0,0.0
2018,6,30,5,0,140.0,12.0,1.2,16.8,16.0,99.44,0.0
2018,6,30,5,15,285.0,21.5,1.3,17.7,48.0,256.82,131.48
2018,6,30,5,30,430.0,31.0,1.4,18.6,80.0,394.44,306.5
2018,6,30,5,45,512.5,37.5,1.55,19.5,123.5,481.3,382.42
2018,6,30,6,0,595.0,44.0,1.7,20.4,167.0,567.5,451.37
2018,6,30,6,15,648.0,48.5,1.7,21.15,215.5,638.09,504.5
2018,6,30,6,30,701.0,53.0,1.7,21.9,264.0,710.08,555.57
2018,6,30,6,45,737.5,56.5,1.75,22.6,315.0,766.84,593.72
2018,6,30,7,0,774.0,60.0,1.8,23.3,366.0,823.21,630.01
2018,6,30,7,15,800.5,63.0,1.85,24.2,417.0,858.21,649.89
2018,6,30,7,30,827.0,66.0,1.9,25.1,468.0,901.74,675.02
2018,6,30,7,45,847.0,68.5,1.95,25.95,518.0,936.34,693.62
2018,6,30,8,0,867.0,71.0,2.0,26.8,568.0,968.59,710.39
2018,6,30,8,15,882.0,73.0,2.05,27.6,615.0,992.51,721.7
2018,6,30,8,30,897.0,75.0,2.1,28.4,662.0,1013.48,731.12
2018,6,30,8,45,908.5,76.5,2.2,29.25,705.0,1027.11,736.34
2018,6,30,9,0,920.0,78.0,2.3,30.1,748.0,1037.44,739.6
2018,6,30,9,15,927.0,80.0,2.35,30.95,786.0,1040.35,737.78
2018,6,30,9,30,934.0,82.0,2.4,31.8,824.0,1039.74,733.99
2018,6,30,9,45,939.5,84.5,2.5,32.6,857.5,1034.63,728.24
2018,6,30,10,0,945.0,87.0,2.6,33.4,891.0,1025.93,720.43
2018,6,30,10,15,950.5,88.0,2.65,34.0,918.5,1012.07,709.66
2018,6,30,10,30,956.0,89.0,2.7,34.6,946.0,994.72,696.9
2018,6,30,10,45,959.5,90.0,2.8,35.2,967.0,972.1,681.39
2018,6,30,11,0,963.0,91.0,2.9,35.8,988.0,946.2,663.89
2018,6,30,11,15,965.0,91.5,3.0,36.15,1001.5,915.39,643.97
2018,6,30,11,30,967.0,92.0,3.1,36.5,1015.0,881.66,622.13
2018,6,30,11,45,967.5,91.5,3.15,36.8,1020.5,843.15,596.95
2018,6,30,12,0,968.0,91.0,3.2,37.1,1026.0,802.26,570.11
2018,6,30,12,15,964.5,93.5,3.3,37.3,1024.5,758.83,541.1
2018,6,30,12,30,961.0,96.0,3.4,37.5,1023.0,713.64,509.01
2018,6,30,12,45,954.5,99.5,3.45,37.65,1013.5,665.83,474.28
2018,6,30,13,0,948.0,103.0,3.5,37.8,1004.0,616.92,437.93
2018,6,30,13,15,945.5,102.0,3.55,37.8,988.5,565.94,399.48
2018,6,30,13,30,943.0,101.0,3.6,37.8,973.0,514.03,359.23
2018,6,30,13,45,927.0,107.0,3.65,37.85,947.0,460.62,316.84
2018,6,30,14,0,911.0,113.0,3.7,37.9,921.0,407.83,274.02
2018,6,30,14,15,884.0,122.5,3.75,37.75,885.5,354.76,230.98
2018,6,30,14,30,857.0,132.0,3.8,37.6,850.0,303.76,189.71
2018,6,30,14,45,874.5,116.5,3.8,37.5,823.0,248.83,145.31
2018,6,30,15,0,892.0,101.0,3.8,37.4,796.0,192.04,102.83
2018,6,30,15,15,887.0,96.5,3.8,37.4,757.5,138.45,70.95
2018,6,30,15,30,882.0,92.0,3.8,37.4,719.0,85.79,62.67
2018,6,30,15,45,866.5,89.5,3.95,36.75,673.5,77.28,56.31
2018,6,30,16,0,851.0,87.0,4.1,36.1,628.0,75.9,55.53
2018,6,30,16,15,832.0,85.0,4.25,35.35,580.0,74.63,54.88
2018,6,30,16,30,813.0,83.0,4.4,34.6,532.0,64.64,47.15
2018,6,30,16,45,787.0,80.5,4.6,33.85,482.0,63.57,46.61
2018,6,30,17,0,761.0,78.0,4.8,33.1,432.0,62.48,46.04
2018,6,30,17,15,722.5,75.5,4.95,31.75,380.0,61.23,45.44
2018,6,30,17,30,684.0,73.0,5.1,30.4,328.0,55.05,40.67
2018,6,30,17,45,630.0,69.0,5.3,29.05,277.0,52.7,39.01
2018,6,30,18,0,576.0,65.0,5.5,27.7,226.0,50.4,37.27
2018,6,30,18,15,504.0,58.5,5.5,26.3,179.0,46.02,33.62
2018,6,30,18,30,432.0,52.0,5.5,24.9,132.0,41.65,29.76
2018,6,30,18,45,333.0,41.5,5.5,23.5,92.5,33.67,22.59
2018,6,30,19,0,234.0,31.0,5.5,22.1,53.0,24.09,12.96
2018,6,30,19,15,137.0,19.0,5.4,21.45,30.0,14.83,0.0
2018,6,30,19,30,40.0,7.0,5.3,20.8,7.0,5.97,0.0
2018,6,30,19,45,20.0,3.5,5.2,20.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.1,14.4,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,14.6,12.0,48.63,0.0
2018,7,1,5,15,155.0,23.5,4.2,15.15,38.5,168.1,81.46
2018,7,1,5,30,247.0,37.0,4.3,15.7,65.0,267.16,212.57
2018,7,1,5,45,323.5,49.5,4.4,16.3,104.5,348.6,287.41
2018,7,1,6,0,400.0,62.0,4.5,16.9,144.0,435.92,362.13
2018,7,1,6,15,458.0,71.5,4.55,17.5,190.0,514.88,426.79
2018,7,1,6,30,516.0,81.0,4.6,18.1,236.0,591.73,487.08
2018,7,1,6,45,561.0,88.5,4.65,18.75,285.5,656.17,535.28
2018,7,1,7,0,606.0,96.0,4.7,19.4,335.0,720.98,581.99
2018,7,1,7,15,639.5,102.0,4.7,20.05,384.5,772.92,617.32
2018,7,1,7,30,673.0,108.0,4.7,20.7,434.0,823.84,650.9
2018,7,1,7,45,699.5,112.5,4.65,21.35,483.0,864.56,675.94
2018,7,1,8,0,726.0,117.0,4.6,22.0,532.0,903.34,699.05
2018,7,1,8,15,746.5,121.0,4.6,22.6,579.0,933.18,715.98
2018,7,1,8,30,767.0,125.0,4.6,23.2,626.0,953.73,726.33
2018,7,1,8,45,783.5,128.0,4.6,23.75,669.5,973.11,736.05
2018,7,1,9,0,800.0,131.0,4.6,24.3,713.0,989.37,743.63
2018,7,1,9,15,821.5,129.5,4.6,24.85,755.0,1002.38,749.09
2018,7,1,9,30,843.0,128.0,4.6,25.4,797.0,1011.97,752.34
2018,7,1,9,45,864.0,123.0,4.65,25.9,833.5,1001.0,742.57
2018,7,1,10,0,885.0,118.0,4.7,26.4,870.0,999.88,739.71
2018,7,1,10,15,889.5,120.5,4.8,26.75,897.0,986.82,729.78
2018,7,1,10,30,894.0,123.0,4.9,27.1,924.0,970.4,717.77
2018,7,1,10,45,896.0,126.0,4.95,27.45,944.5,948.85,702.04
2018,7,1,11,0,898.0,129.0,5.0,27.8,965.0,924.17,684.29
2018,7,1,11,15,898.5,131.5,5.15,28.0,978.5,894.75,664.41
2018,7,1,11,30,899.0,134.0,5.3,28.2,992.0,862.58,642.55
2018,7,1,11,45,896.5,136.5,5.4,28.4,997.0,825.52,616.9
2018,7,1,12,0,894.0,139.0,5.5,28.6,1002.0,786.37,589.44
2018,7,1,12,15,887.0,144.0,5.6,28.5,999.5,744.09,558.52
2018,7,1,12,30,880.0,149.0,5.7,28.4,997.0,700.48,525.98
2018,7,1,12,45,870.0,153.5,5.8,28.35,986.0,653.61,490.23
2018,7,1,13,0,860.0,158.0,5.9,28.3,975.0,606.17,453.22
2018,7,1,13,15,854.5,158.5,6.0,28.05,959.5,558.99,415.81
2018,7,1,13,30,849.0,159.0,6.1,27.8,944.0,509.01,375.31
2018,7,1,13,45,841.0,159.0,6.15,27.55,921.0,457.41,332.49
2018,7,1,14,0,833.0,159.0,6.2,27.3,898.0,406.03,288.92
2018,7,1,14,15,824.5,157.5,6.2,26.9,869.0,353.92,244.33
2018,7,1,14,30,816.0,156.0,6.2,26.5,840.0,302.51,200.3
2018,7,1,14,45,805.0,153.5,6.25,26.15,805.0,250.87,157.45
2018,7,1,15,0,794.0,151.0,6.3,25.8,770.0,200.6,119.06
2018,7,1,15,15,781.0,147.5,6.3,25.8,730.0,151.07,88.08
2018,7,1,15,30,768.0,144.0,6.3,25.8,690.0,103.5,80.58
2018,7,1,15,45,751.0,140.0,6.15,24.95,646.0,87.11,67.46
2018,7,1,16,0,734.0,136.0,6.0,24.1,602.0,86.91,67.73
2018,7,1,16,15,710.0,131.5,5.95,23.5,554.0,86.16,67.48
2018,7,1,16,30,686.0,127.0,5.9,22.9,506.0,85.3,67.14
2018,7,1,16,45,656.0,121.5,5.8,22.25,456.5,83.57,66.07
2018,7,1,17,0,626.0,116.0,5.7,21.6,407.0,81.71,64.88
2018,7,1,17,15,586.5,109.5,5.6,20.95,357.0,78.89,62.84
2018,7,1,17,30,547.0,103.0,5.5,20.3,307.0,75.96,60.63
2018,7,1,17,45,496.0,94.0,5.4,19.65,258.0,68.87,54.72
2018,7,1,18,0,445.0,85.0,5.3,19.0,209.0,62.93,49.66
2018,7,1,18,15,381.5,72.5,5.15,18.4,164.0,54.27,42.01
2018,7,1,18,30,318.0,60.0,5.0,17.8,119.0,45.38,33.96
2018,7,1,18,45,239.0,45.5,4.85,17.25,82.5,34.74,24.17
2018,7,1,19,0,160.0,31.0,4.7,16.7,46.0,23.89,13.18
2018,7,1,19,15,92.0,18.0,4.7,16.35,25.5,13.99,0.0
2018,7,1,19,30,24.0,5.0,4.7,16.0,5.0,4.27,0.0
2018,7,1,19,45,12.0,2.5,4.65,15.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.35,13.65,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.5,13.9,8.0,25.68,0.0
2018,7,2,5,15,90.5,21.0,2.6,14.3,30.0,104.33,45.51
2018,7,2,5,30,150.0,35.0,2.7,14.7,52.0,193.56,152.73
2018,7,2,5,45,214.0,52.5,2.75,15.15,89.5,269.99,222.01
2018,7,2,6,0,278.0,70.0,2.8,15.6,127.0,350.14,291.0
2018,7,2,6,15,333.5,84.5,2.85,16.05,171.0,422.58,351.5
2018,7,2,6,30,389.0,99.0,2.9,16.5,215.0,497.79,411.92
2018,7,2,6,45,429.0,110.5,2.9,17.0,260.5,557.24,457.43
2018,7,2,7,0,469.0,122.0,2.9,17.5,306.0,617.51,501.58
2018,7,2,7,15,502.5,132.5,2.9,18.05,354.0,670.65,538.78
2018,7,2,7,30,536.0,143.0,2.9,18.6,402.0,723.37,574.61
2018,7,2,7,45,581.5,147.0,2.9,19.15,455.5,788.95,618.75
2018,7,2,8,0,627.0,151.0,2.9,19.7,509.0,844.95,654.78
2018,7,2,8,15,653.5,156.0,2.95,20.3,556.5,881.13,676.49
2018,7,2,8,30,680.0,161.0,3.0,20.9,604.0,914.89,696.39
2018,7,2,8,45,703.0,163.5,3.0,21.5,648.5,939.56,709.53
2018,7,2,9,0,726.0,166.0,3.0,22.1,693.0,961.3,720.67
2018,7,2,9,15,717.5,180.5,3.05,22.55,725.0,961.31,718.09
