Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,30,709.0,195.0,3.1,23.0,757.0,957.9,713.57
2018,7,2,9,45,690.5,215.0,3.15,23.45,781.5,946.85,704.13
2018,7,2,10,0,672.0,235.0,3.2,23.9,806.0,932.47,692.54
2018,7,2,10,15,685.5,236.5,3.3,24.35,835.0,928.01,688.18
2018,7,2,10,30,699.0,238.0,3.4,24.8,864.0,920.2,681.54
2018,7,2,10,45,711.5,237.0,3.5,25.2,887.0,905.74,670.66
2018,7,2,11,0,724.0,236.0,3.6,25.6,910.0,888.04,657.6
2018,7,2,11,15,731.5,235.5,3.7,25.95,925.0,863.3,639.76
2018,7,2,11,30,739.0,235.0,3.8,26.3,940.0,835.71,619.87
2018,7,2,11,45,744.5,233.0,3.95,26.65,947.5,802.58,596.18
2018,7,2,12,0,750.0,231.0,4.1,27.0,955.0,767.17,570.54
2018,7,2,12,15,750.0,231.0,4.2,27.1,954.5,727.45,541.73
2018,7,2,12,30,750.0,231.0,4.3,27.2,954.0,686.29,511.35
2018,7,2,12,45,748.0,230.0,4.45,27.3,946.0,641.94,478.16
2018,7,2,13,0,746.0,229.0,4.6,27.4,938.0,596.82,443.75
2018,7,2,13,15,739.5,227.5,4.75,27.2,920.5,548.43,406.58
2018,7,2,13,30,733.0,226.0,4.9,27.0,903.0,500.05,368.34
2018,7,2,13,45,723.5,224.0,5.05,26.8,879.0,450.29,328.06
2018,7,2,14,0,714.0,222.0,5.2,26.6,855.0,401.21,287.38
2018,7,2,14,15,703.5,219.0,5.35,26.1,826.0,352.04,246.35
2018,7,2,14,30,693.0,216.0,5.5,25.6,797.0,304.02,206.11
2018,7,2,14,45,679.5,212.5,5.6,25.15,762.5,256.42,167.24
2018,7,2,15,0,666.0,209.0,5.7,24.7,728.0,210.64,132.61
2018,7,2,15,15,651.0,203.5,5.7,24.7,689.0,165.46,104.0
2018,7,2,15,30,636.0,198.0,5.7,24.7,650.0,122.58,96.69
2018,7,2,15,45,616.0,191.0,5.8,23.25,606.5,115.77,91.87
2018,7,2,16,0,596.0,184.0,5.9,21.8,563.0,115.0,92.03
2018,7,2,16,15,573.0,175.5,5.85,21.15,517.0,113.16,90.99
2018,7,2,16,30,550.0,167.0,5.8,20.5,471.0,109.75,88.62
2018,7,2,16,45,522.5,157.0,5.75,19.85,424.0,105.1,85.17
2018,7,2,17,0,495.0,147.0,5.7,19.2,377.0,100.17,81.44
2018,7,2,17,15,464.0,134.5,5.6,18.6,330.0,93.31,75.94
2018,7,2,17,30,433.0,122.0,5.5,18.0,283.0,86.1,70.05
2018,7,2,17,45,394.5,107.5,5.4,17.45,237.5,77.13,62.46
2018,7,2,18,0,356.0,93.0,5.3,16.9,192.0,67.8,54.37
2018,7,2,18,15,308.0,77.0,5.15,16.45,150.5,56.98,44.74
2018,7,2,18,30,260.0,61.0,5.0,16.0,109.0,45.8,34.58
2018,7,2,18,45,201.0,45.0,4.85,15.55,75.5,34.22,23.9
2018,7,2,19,0,142.0,29.0,4.7,15.1,42.0,22.32,12.02
2018,7,2,19,15,81.5,16.5,4.65,14.8,23.0,12.82,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.5,4.0,3.41,0.0
2018,7,2,19,45,10.5,2.0,4.55,14.25,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,12.35,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.7,13.0,50.88,0.0
2018,7,3,5,15,175.0,25.5,3.05,13.2,41.5,184.48,77.96
2018,7,3,5,30,286.0,39.0,3.1,13.7,70.0,299.24,238.08
2018,7,3,5,45,377.5,48.5,3.15,14.2,111.5,390.98,322.65
2018,7,3,6,0,469.0,58.0,3.2,14.7,153.0,490.64,406.49
2018,7,3,6,15,529.5,65.0,3.15,15.2,200.5,566.49,467.73
2018,7,3,6,30,590.0,72.0,3.1,15.7,248.0,644.43,527.63
2018,7,3,6,45,633.0,78.0,3.05,16.2,298.5,707.04,573.14
2018,7,3,7,0,676.0,84.0,3.0,16.7,349.0,769.83,616.89
2018,7,3,7,15,709.0,88.5,2.95,17.35,400.0,820.86,650.06
2018,7,3,7,30,742.0,93.0,2.9,18.0,451.0,864.67,677.03
2018,7,3,7,45,767.5,96.0,2.9,18.65,501.0,904.22,700.64
2018,7,3,8,0,793.0,99.0,2.9,19.3,551.0,941.53,722.23
2018,7,3,8,15,813.0,102.0,2.9,19.95,599.0,970.81,737.95
2018,7,3,8,30,833.0,105.0,2.9,20.6,647.0,997.25,751.63
2018,7,3,8,45,850.0,105.5,2.9,21.2,691.0,1014.55,759.28
2018,7,3,9,0,867.0,106.0,2.9,21.8,735.0,1016.27,756.73
2018,7,3,9,15,861.5,116.5,2.95,22.35,770.0,1015.45,753.4
2018,7,3,9,30,856.0,127.0,3.0,22.9,805.0,1010.89,747.8
2018,7,3,9,45,843.0,141.5,3.05,23.4,832.5,1013.18,747.05
2018,7,3,10,0,830.0,156.0,3.1,23.9,860.0,998.52,735.24
2018,7,3,10,15,842.0,155.0,3.25,24.35,889.0,988.95,727.98
2018,7,3,10,30,854.0,154.0,3.4,24.8,918.0,975.88,718.42
2018,7,3,10,45,865.0,151.5,3.55,25.2,941.0,944.21,696.7
2018,7,3,11,0,876.0,149.0,3.7,25.6,964.0,922.87,681.95
2018,7,3,11,15,882.0,147.5,3.85,25.85,978.5,894.89,663.02
2018,7,3,11,30,888.0,146.0,4.0,26.1,993.0,864.08,642.11
2018,7,3,11,45,893.0,145.0,4.15,26.35,1001.5,830.19,618.99
2018,7,3,12,0,898.0,144.0,4.3,26.6,1010.0,793.84,593.71
2018,7,3,12,15,890.0,148.5,4.4,26.65,1006.5,750.16,561.76
2018,7,3,12,30,882.0,153.0,4.5,26.7,1003.0,705.27,528.33
2018,7,3,12,45,869.0,159.5,4.65,26.8,991.0,657.7,492.45
2018,7,3,13,0,856.0,166.0,4.8,26.9,979.0,612.82,457.49
2018,7,3,13,15,854.5,164.0,4.9,26.8,964.5,563.53,418.75
2018,7,3,13,30,853.0,162.0,5.0,26.7,950.0,513.5,378.3
2018,7,3,13,45,851.0,157.5,5.1,26.65,928.0,460.94,334.79
2018,7,3,14,0,849.0,153.0,5.2,26.6,906.0,408.07,289.98
2018,7,3,14,15,843.0,151.0,5.25,26.3,878.0,355.53,244.97
2018,7,3,14,30,837.0,149.0,5.3,26.0,850.0,303.4,200.23
2018,7,3,14,45,830.0,144.5,5.35,25.75,815.5,250.06,155.8
2018,7,3,15,0,823.0,140.0,5.4,25.5,781.0,197.66,115.55
2018,7,3,15,15,810.0,137.0,5.4,25.5,741.0,146.83,83.8
2018,7,3,15,30,797.0,134.0,5.4,25.5,701.0,97.94,76.05
2018,7,3,15,45,783.5,129.5,5.35,24.75,657.5,90.07,69.97
2018,7,3,16,0,770.0,125.0,5.3,24.0,614.0,89.15,69.61
2018,7,3,16,15,754.0,119.0,5.2,23.5,567.5,79.05,61.47
2018,7,3,16,30,738.0,113.0,5.1,23.0,521.0,76.98,60.06
2018,7,3,16,45,715.0,107.5,5.05,22.55,472.0,74.93,58.63
2018,7,3,17,0,692.0,102.0,5.0,22.1,423.0,72.73,57.06
2018,7,3,17,15,659.5,95.5,4.9,21.5,373.0,69.53,54.64
2018,7,3,17,30,627.0,89.0,4.8,20.9,323.0,66.18,52.02
2018,7,3,17,45,582.5,81.5,4.7,20.3,273.5,61.79,48.42
2018,7,3,18,0,538.0,74.0,4.6,19.7,224.0,57.25,44.56
2018,7,3,18,15,474.0,65.5,4.45,19.1,178.0,51.61,39.57
2018,7,3,18,30,410.0,57.0,4.3,18.5,132.0,45.85,34.27
2018,7,3,18,45,319.0,45.0,4.15,17.85,93.0,34.7,24.06
2018,7,3,19,0,228.0,33.0,4.0,17.2,54.0,25.59,14.42
2018,7,3,19,15,131.0,20.0,3.9,16.75,30.5,15.59,0.0
2018,7,3,19,30,34.0,7.0,3.8,16.3,7.0,5.97,0.0
2018,7,3,19,45,17.0,3.5,3.75,15.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,4,4,45,35.0,6.0,2.85,11.9,6.5,0.0,0.0
2018,7,4,5,0,70.0,12.0,3.1,12.2,13.0,54.64,0.0
2018,7,4,5,15,188.0,24.5,3.3,12.75,41.5,190.86,72.98
2018,7,4,5,30,306.0,37.0,3.5,13.3,70.0,309.72,246.51
2018,7,4,5,45,369.5,46.5,3.7,13.85,106.5,382.64,316.72
2018,7,4,6,0,433.0,56.0,3.9,14.4,143.0,459.31,383.0
2018,7,4,6,15,275.0,83.0,3.9,14.95,144.0,371.56,311.49
2018,7,4,6,30,117.0,110.0,3.9,15.5,145.0,239.47,199.62
2018,7,4,6,45,124.5,133.0,3.85,16.0,176.0,275.01,228.78
2018,7,4,7,0,132.0,156.0,3.8,16.5,207.0,309.79,256.13
2018,7,4,7,15,149.5,178.5,3.8,17.05,244.0,352.66,289.59
2018,7,4,7,30,167.0,201.0,3.8,17.6,281.0,395.25,322.01
2018,7,4,7,45,277.5,203.0,3.75,18.1,353.5,524.86,423.83
2018,7,4,8,0,388.0,205.0,3.7,18.6,426.0,659.42,524.64
2018,7,4,8,15,569.0,167.0,3.75,19.15,521.5,807.97,633.51
2018,7,4,8,30,750.0,129.0,3.8,19.7,617.0,948.04,728.56
2018,7,4,8,45,811.5,114.5,3.8,20.25,675.0,986.07,750.21
2018,7,4,9,0,873.0,100.0,3.8,20.8,733.0,1015.53,766.58
2018,7,4,9,15,876.5,105.5,3.85,21.25,770.0,1018.55,765.76
2018,7,4,9,30,880.0,111.0,3.9,21.7,807.0,1018.05,762.94
2018,7,4,9,45,878.5,119.0,3.95,22.2,838.5,1011.65,756.2
2018,7,4,10,0,877.0,127.0,4.0,22.7,870.0,1001.65,747.26
2018,7,4,10,15,887.5,125.5,4.1,23.1,898.5,990.4,738.25
2018,7,4,10,30,898.0,124.0,4.2,23.5,927.0,975.76,727.08
2018,7,4,10,45,907.0,122.5,4.3,23.9,949.5,956.35,712.81
2018,7,4,11,0,916.0,121.0,4.4,24.3,972.0,933.65,696.41
2018,7,4,11,15,921.5,120.0,4.5,24.5,987.0,905.16,676.65
2018,7,4,11,30,927.0,119.0,4.6,24.7,1002.0,873.72,655.14
2018,7,4,11,45,931.5,117.0,4.7,24.95,1009.5,837.87,630.34
2018,7,4,12,0,936.0,115.0,4.8,25.2,1017.0,799.52,603.65
2018,7,4,12,15,936.5,114.5,4.9,25.2,1016.5,757.21,573.18
2018,7,4,12,30,937.0,114.0,5.0,25.2,1016.0,713.03,540.06
2018,7,4,12,45,936.0,113.5,5.1,25.2,1008.5,666.24,504.18
2018,7,4,13,0,935.0,113.0,5.2,25.2,1001.0,618.05,466.29
2018,7,4,13,15,935.0,110.5,5.2,25.1,986.5,567.72,425.68
2018,7,4,13,30,935.0,108.0,5.2,25.0,972.0,516.25,383.08
2018,7,4,13,45,933.5,105.5,5.2,24.9,950.5,463.19,338.14
2018,7,4,14,0,932.0,103.0,5.2,24.8,929.0,409.5,291.63
2018,7,4,14,15,927.5,101.0,5.2,24.6,900.5,354.77,243.78
2018,7,4,14,30,923.0,99.0,5.2,24.4,872.0,300.1,195.97
2018,7,4,14,45,917.5,96.5,5.2,24.25,838.0,245.17,149.37
2018,7,4,15,0,912.0,94.0,5.2,24.1,804.0,190.81,107.12
2018,7,4,15,15,902.0,92.5,5.2,24.1,764.5,137.46,73.85
2018,7,4,15,30,892.0,91.0,5.2,24.1,725.0,85.54,66.16
2018,7,4,15,45,881.0,87.5,5.15,23.4,681.0,76.36,58.87
2018,7,4,16,0,870.0,84.0,5.1,22.7,637.0,74.38,57.55
2018,7,4,16,15,856.0,81.0,5.05,22.2,590.0,72.49,56.25
2018,7,4,16,30,842.0,78.0,5.0,21.7,543.0,70.45,54.82
2018,7,4,16,45,821.5,74.5,4.95,21.2,493.0,59.87,46.04
2018,7,4,17,0,801.0,71.0,4.9,20.7,443.0,57.91,44.62
2018,7,4,17,15,772.0,67.5,4.8,20.05,392.0,55.76,43.03
2018,7,4,17,30,743.0,64.0,4.7,19.4,341.0,53.56,41.35
2018,7,4,17,45,703.0,60.0,4.6,18.8,290.5,50.82,39.12
2018,7,4,18,0,663.0,56.0,4.5,18.2,240.0,48.06,36.78
2018,7,4,18,15,602.0,50.5,4.25,17.55,192.0,40.28,29.89
2018,7,4,18,30,541.0,45.0,4.0,16.9,144.0,36.39,26.25
2018,7,4,18,45,445.5,37.0,3.7,16.25,102.5,30.25,20.41
2018,7,4,19,0,350.0,29.0,3.4,15.6,61.0,24.08,13.31
2018,7,4,19,15,211.5,18.5,3.25,15.25,34.5,15.48,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.9,8.0,6.83,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.45,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.9,14.0,90.07,0.0
2018,7,5,5,15,269.5,21.5,2.25,11.65,44.5,241.36,82.02
2018,7,5,5,30,413.0,31.0,2.5,12.4,75.0,381.06,301.7
2018,7,5,5,45,491.0,38.0,2.75,13.15,117.0,464.48,380.91
2018,7,5,6,0,569.0,45.0,3.0,13.9,159.0,553.18,455.85
2018,7,5,6,15,592.5,54.0,2.95,14.5,202.0,603.78,496.86
2018,7,5,6,30,616.0,63.0,2.9,15.1,245.0,654.26,535.28
2018,7,5,6,45,694.0,62.5,2.9,15.75,303.5,734.5,593.97
2018,7,5,7,0,772.0,62.0,2.9,16.4,362.0,822.83,655.71
2018,7,5,7,15,798.5,65.0,2.8,17.1,413.0,868.32,683.44
2018,7,5,7,30,825.0,68.0,2.7,17.8,464.0,901.51,701.78
2018,7,5,7,45,845.0,70.0,2.6,18.45,513.5,935.51,720.27
2018,7,5,8,0,865.0,72.0,2.5,19.1,563.0,967.2,736.63
2018,7,5,8,15,880.0,74.5,2.4,19.8,610.5,991.9,747.75
2018,7,5,8,30,895.0,77.0,2.3,20.5,658.0,1013.62,756.73
2018,7,5,8,45,906.5,78.5,2.2,21.15,701.0,1027.38,760.52
2018,7,5,9,0,918.0,80.0,2.1,21.8,744.0,1037.84,762.22
2018,7,5,9,15,927.5,81.0,2.0,22.5,783.0,1042.25,759.95
2018,7,5,9,30,937.0,82.0,1.9,23.2,822.0,1043.16,755.62
2018,7,5,9,45,945.0,82.5,1.8,23.9,856.0,1038.45,747.89
2018,7,5,10,0,953.0,83.0,1.7,24.6,890.0,1030.17,738.15
2018,7,5,10,15,958.0,84.0,1.7,25.3,917.5,1015.94,726.34
2018,7,5,10,30,963.0,85.0,1.7,26.0,945.0,998.22,712.58
2018,7,5,10,45,966.0,86.0,1.65,26.65,966.0,975.2,695.16
2018,7,5,11,0,969.0,87.0,1.6,27.3,987.0,948.91,675.89
2018,7,5,11,15,971.0,87.0,1.65,27.8,1000.5,917.65,655.28
2018,7,5,11,30,973.0,87.0,1.7,28.3,1014.0,883.47,632.78
2018,7,5,11,45,974.0,87.0,1.75,28.85,1020.5,845.76,607.8
2018,7,5,12,0,975.0,87.0,1.8,29.4,1027.0,805.55,581.08
2018,7,5,12,15,970.5,90.5,1.95,29.7,1025.5,762.07,552.69
2018,7,5,12,30,966.0,94.0,2.1,30.0,1024.0,716.8,520.79
2018,7,5,12,45,958.5,98.0,2.2,30.35,1014.5,668.54,485.46
2018,7,5,13,0,951.0,102.0,2.3,30.7,1005.0,619.21,448.41
2018,7,5,13,15,948.5,101.0,2.45,30.85,989.5,568.01,409.51
2018,7,5,13,30,946.0,100.0,2.6,31.0,974.0,515.86,368.59
2018,7,5,13,45,942.5,99.0,2.75,31.15,952.0,462.51,325.49
2018,7,5,14,0,939.0,98.0,2.9,31.3,930.0,408.69,280.82
2018,7,5,14,15,933.5,96.0,3.0,31.2,900.5,353.3,234.42
2018,7,5,14,30,928.0,94.0,3.1,31.1,871.0,298.08,187.97
2018,7,5,14,45,920.5,92.0,3.2,31.0,836.0,242.83,142.83
2018,7,5,15,0,913.0,90.0,3.3,30.9,801.0,188.37,101.96
2018,7,5,15,15,903.0,88.5,3.3,30.9,761.5,134.98,69.73
2018,7,5,15,30,893.0,87.0,3.3,30.9,722.0,83.01,62.2
2018,7,5,15,45,881.0,84.0,3.35,30.45,677.5,74.22,55.38
2018,7,5,16,0,869.0,81.0,3.4,30.0,633.0,72.48,54.22
2018,7,5,16,15,853.0,78.0,3.4,29.6,585.0,70.51,52.87
2018,7,5,16,30,837.0,75.0,3.4,29.2,537.0,68.39,51.39
2018,7,5,16,45,816.0,72.0,3.35,28.8,487.5,66.06,49.72
2018,7,5,17,0,795.0,69.0,3.3,28.4,438.0,56.39,41.89
2018,7,5,17,15,765.5,65.5,3.2,27.65,387.0,54.19,40.32
2018,7,5,17,30,736.0,62.0,3.1,26.9,336.0,51.93,38.66
2018,7,5,17,45,672.0,57.5,2.95,26.2,279.0,48.51,35.93
2018,7,5,18,0,608.0,53.0,2.8,25.5,222.0,45.1,33.11
2018,7,5,18,15,491.5,44.5,2.6,24.35,163.5,34.85,24.35
2018,7,5,18,30,375.0,36.0,2.4,23.2,105.0,28.22,18.54
2018,7,5,18,45,302.5,29.5,2.15,22.05,74.5,23.38,14.09
2018,7,5,19,0,230.0,23.0,1.9,20.9,44.0,18.51,8.61
2018,7,5,19,15,140.0,14.5,2.25,20.5,25.0,11.78,0.0
2018,7,5,19,30,50.0,6.0,2.6,20.1,6.0,5.12,0.0
2018,7,5,19,45,25.0,3.0,2.9,19.75,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,15.85,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,15.9,2.0,1.71,0.0
2018,7,6,5,15,0.0,4.0,2.85,16.1,4.0,3.28,0.0
2018,7,6,5,30,0.0,6.0,2.9,16.3,6.0,4.92,0.0
2018,7,6,5,45,0.0,8.0,2.95,16.55,8.0,6.56,0.0
2018,7,6,6,0,0.0,10.0,3.0,16.8,10.0,8.21,1.29
2018,7,6,6,15,0.0,12.0,2.9,17.2,12.0,9.86,2.74
2018,7,6,6,30,0.0,14.0,2.8,17.6,14.0,11.52,4.16
2018,7,6,6,45,0.0,23.5,2.75,17.95,23.5,19.37,10.81
2018,7,6,7,0,0.0,33.0,2.7,18.3,33.0,27.24,17.42
2018,7,6,7,15,23.0,104.5,2.7,18.8,115.5,121.98,97.22
2018,7,6,7,30,46.0,176.0,2.7,19.3,198.0,226.1,181.75
2018,7,6,7,45,27.5,159.5,2.75,19.75,173.0,184.42,146.52
2018,7,6,8,0,9.0,143.0,2.8,20.2,148.0,133.42,104.06
2018,7,6,8,15,8.5,151.0,2.65,20.85,156.0,139.61,108.46
2018,7,6,8,30,8.0,159.0,2.5,21.5,164.0,145.81,112.74
2018,7,6,8,45,4.0,124.0,2.4,22.1,126.5,108.98,82.67
2018,7,6,9,0,0.0,89.0,2.3,22.7,89.0,74.17,54.32
2018,7,6,9,15,0.0,83.5,2.25,23.45,83.5,69.62,50.42
2018,7,6,9,30,0.0,78.0,2.2,24.2,78.0,65.06,46.53
2018,7,6,9,45,5.0,142.5,2.15,25.0,146.5,125.69,94.18
2018,7,6,10,0,10.0,207.0,2.1,25.8,215.0,187.42,141.34
2018,7,6,10,15,49.5,242.5,2.2,26.9,286.0,268.44,203.02
2018,7,6,10,30,89.0,278.0,2.3,28.0,357.0,350.61,263.42
2018,7,6,10,45,379.5,236.0,2.35,29.1,586.5,596.95,444.81
2018,7,6,11,0,670.0,194.0,2.4,30.2,816.0,801.46,584.26
2018,7,6,11,15,716.0,196.0,2.55,30.95,869.5,808.07,585.79
2018,7,6,11,30,762.0,198.0,2.7,31.7,923.0,816.55,589.91
2018,7,6,11,45,766.0,200.0,2.85,32.45,933.5,786.57,567.97
2018,7,6,12,0,770.0,202.0,3.0,33.2,944.0,754.25,544.43
2018,7,6,12,15,677.5,255.0,3.15,33.35,907.5,696.64,503.09
2018,7,6,12,30,585.0,308.0,3.3,33.5,871.0,636.94,460.12
2018,7,6,12,45,691.0,243.0,3.45,33.7,902.5,617.76,446.89
2018,7,6,13,0,797.0,178.0,3.6,33.9,934.0,588.97,425.5
2018,7,6,13,15,742.0,204.0,3.75,33.85,899.0,533.72,383.99
2018,7,6,13,30,687.0,230.0,3.9,33.8,864.0,482.2,344.61
2018,7,6,13,45,604.0,268.5,4.05,33.8,816.0,431.78,305.85
2018,7,6,14,0,521.0,307.0,4.2,33.8,768.0,392.77,275.56
2018,7,6,14,15,537.0,289.0,4.3,33.6,751.0,351.11,241.83
2018,7,6,14,30,553.0,271.0,4.4,33.4,734.0,308.23,206.87
2018,7,6,14,45,715.0,182.5,4.5,33.2,755.5,244.6,151.28
2018,7,6,15,0,877.0,94.0,4.6,33.0,777.0,185.77,100.79
2018,7,6,15,15,871.5,90.0,4.6,33.0,739.0,133.11,68.84
2018,7,6,15,30,866.0,86.0,4.6,33.0,701.0,81.42,60.41
2018,7,6,15,45,858.0,82.0,4.6,32.1,659.0,72.54,53.64
2018,7,6,16,0,850.0,78.0,4.6,31.2,617.0,70.23,52.13
2018,7,6,16,15,829.0,76.5,4.6,30.5,569.0,69.12,51.54
2018,7,6,16,30,808.0,75.0,4.6,29.8,521.0,67.93,50.89
2018,7,6,16,45,738.0,83.0,4.55,29.05,461.0,64.64,48.5
2018,7,6,17,0,668.0,91.0,4.5,28.3,401.0,64.86,49.01
2018,7,6,17,15,678.5,78.5,4.4,27.45,361.5,57.75,43.37
2018,7,6,17,30,689.0,66.0,4.3,26.6,322.0,54.56,40.94
2018,7,6,17,45,656.5,60.0,4.2,25.75,274.5,50.39,37.6
2018,7,6,18,0,624.0,54.0,4.1,24.9,227.0,46.07,34.03
2018,7,6,18,15,559.5,49.0,4.0,24.2,180.5,38.83,27.77
2018,7,6,18,30,495.0,44.0,3.9,23.5,134.0,35.34,24.57
2018,7,6,18,45,412.0,35.5,3.85,22.8,95.5,28.86,18.6
2018,7,6,19,0,329.0,27.0,3.8,22.1,57.0,22.27,11.35
2018,7,6,19,15,193.0,17.0,3.8,21.75,32.0,14.11,0.0
2018,7,6,19,30,57.0,7.0,3.8,21.4,7.0,5.97,0.0
2018,7,6,19,45,28.5,3.5,3.75,21.05,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,20.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,19.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,7,4,45,50.0,4.5,2.25,14.9,5.5,0.0,0.0
2018,7,7,5,0,100.0,9.0,2.5,15.1,11.0,70.88,0.0
2018,7,7,5,15,249.0,19.5,2.55,15.65,41.0,223.46,46.4
2018,7,7,5,30,398.0,30.0,2.6,16.2,71.0,368.65,286.0
2018,7,7,5,45,485.0,36.0,2.7,16.7,113.0,456.57,369.15
2018,7,7,6,0,572.0,42.0,2.8,17.2,155.0,544.17,442.49
2018,7,7,6,15,628.0,47.0,2.75,18.05,203.5,617.07,499.63
2018,7,7,6,30,684.0,52.0,2.7,18.9,252.0,691.73,554.74
2018,7,7,6,45,722.5,55.5,2.7,19.75,302.5,749.91,595.06
2018,7,7,7,0,761.0,59.0,2.7,20.6,353.0,807.88,633.36
2018,7,7,7,15,788.0,62.5,2.75,21.55,404.0,854.35,662.05
2018,7,7,7,30,815.0,66.0,2.8,22.5,455.0,888.66,681.43
2018,7,7,7,45,835.0,68.5,2.85,23.45,504.5,923.27,700.57
2018,7,7,8,0,855.0,71.0,2.9,24.4,554.0,955.59,717.73
2018,7,7,8,15,871.0,73.0,3.0,25.2,601.5,980.65,730.59
2018,7,7,8,30,887.0,75.0,3.1,26.0,649.0,1002.81,741.51
2018,7,7,8,45,899.5,77.0,3.2,26.75,693.0,1018.3,748.18
2018,7,7,9,0,912.0,79.0,3.3,27.5,737.0,1030.49,752.79
2018,7,7,9,15,921.0,80.5,3.4,28.1,776.0,1035.1,753.05
2018,7,7,9,30,930.0,82.0,3.5,28.7,815.0,1036.2,751.23
2018,7,7,9,45,937.0,83.5,3.6,29.35,849.0,1031.74,745.84
2018,7,7,10,0,944.0,85.0,3.7,30.0,883.0,1023.71,738.32
2018,7,7,10,15,949.0,85.5,3.8,30.4,910.0,1009.1,727.46
2018,7,7,10,30,954.0,86.0,3.9,30.8,937.0,991.05,714.51
2018,7,7,10,45,957.5,87.0,4.0,31.15,958.0,968.72,699.02
2018,7,7,11,0,961.0,88.0,4.1,31.5,979.0,943.11,681.45
2018,7,7,11,15,964.0,87.5,4.15,31.7,993.0,912.47,660.76
2018,7,7,11,30,967.0,87.0,4.2,31.9,1007.0,878.9,638.12
2018,7,7,11,45,968.5,87.0,4.3,32.05,1014.0,841.79,613.42
2018,7,7,12,0,970.0,87.0,4.4,32.2,1021.0,802.17,586.86
2018,7,7,12,15,953.5,99.0,4.45,32.35,1016.5,757.37,555.54
2018,7,7,12,30,937.0,111.0,4.5,32.5,1012.0,711.27,521.34
2018,7,7,12,45,905.5,129.5,4.55,32.6,994.5,659.78,482.72
2018,7,7,13,0,874.0,148.0,4.6,32.7,977.0,608.61,443.62
2018,7,7,13,15,771.5,194.5,4.7,32.65,917.5,543.32,394.25
2018,7,7,13,30,669.0,241.0,4.8,32.6,858.0,481.53,347.19
2018,7,7,13,45,678.5,236.5,4.85,32.55,849.5,440.87,314.11
2018,7,7,14,0,688.0,232.0,4.9,32.5,841.0,399.0,279.22
2018,7,7,14,15,528.0,295.0,5.0,32.3,753.5,352.09,244.64
2018,7,7,14,30,368.0,358.0,5.1,32.1,666.0,325.16,227.12
2018,7,7,14,45,280.0,356.5,5.15,31.85,585.0,279.89,195.89
2018,7,7,15,0,192.0,355.0,5.2,31.6,504.0,258.29,183.89
2018,7,7,15,15,340.5,296.5,5.2,31.6,544.5,208.06,143.45
2018,7,7,15,30,489.0,238.0,5.2,31.6,585.0,143.49,110.67
2018,7,7,15,45,641.0,171.0,5.35,30.8,596.0,103.76,79.32
2018,7,7,16,0,793.0,104.0,5.5,30.0,607.0,75.62,56.82
2018,7,7,16,15,809.0,89.5,5.5,29.25,568.5,67.81,50.75
2018,7,7,16,30,825.0,75.0,5.5,28.5,530.0,68.2,51.41
2018,7,7,16,45,795.5,74.0,5.5,27.75,479.0,59.15,44.18
2018,7,7,17,0,766.0,73.0,5.5,27.0,428.0,58.91,44.29
2018,7,7,17,15,735.0,68.5,5.4,26.1,376.5,56.09,42.21
2018,7,7,17,30,704.0,64.0,5.3,25.2,325.0,53.16,40.0
2018,7,7,17,45,664.5,59.0,5.2,24.3,276.0,49.66,37.22
2018,7,7,18,0,625.0,54.0,5.1,23.4,227.0,46.09,34.27
2018,7,7,18,15,583.5,47.5,4.95,22.5,183.5,41.15,29.98
2018,7,7,18,30,542.0,41.0,4.8,21.6,140.0,33.15,22.89
2018,7,7,18,45,455.0,34.0,4.65,20.75,100.0,27.77,17.85
2018,7,7,19,0,368.0,27.0,4.5,19.9,60.0,22.39,11.5
2018,7,7,19,15,215.0,16.5,4.45,19.45,33.0,13.7,0.0
2018,7,7,19,30,62.0,6.0,4.4,19.0,6.0,5.12,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,4,45,51.0,5.0,3.7,13.0,5.5,0.0,0.0
2018,7,8,5,0,102.0,10.0,3.8,13.2,11.0,72.93,0.0
2018,7,8,5,15,254.0,20.0,3.8,13.8,41.0,226.21,29.81
2018,7,8,5,30,406.0,30.0,3.8,14.4,71.0,374.18,292.03
2018,7,8,5,45,492.5,36.0,3.8,14.95,113.0,462.05,377.44
2018,7,8,6,0,579.0,42.0,3.8,15.5,155.0,549.39,451.65
2018,7,8,6,15,633.0,47.0,3.8,16.45,203.0,620.9,508.86
2018,7,8,6,30,687.0,52.0,3.8,17.4,251.0,694.01,564.04
2018,7,8,6,45,724.0,56.0,3.8,18.35,301.5,751.67,604.77
2018,7,8,7,0,761.0,60.0,3.8,19.3,352.0,809.03,643.37
2018,7,8,7,15,787.5,63.0,3.8,20.05,402.5,854.35,672.2
2018,7,8,7,30,814.0,66.0,3.8,20.8,453.0,887.47,691.49
2018,7,8,7,45,833.0,69.0,3.85,21.55,502.5,921.79,711.47
2018,7,8,8,0,852.0,72.0,3.9,22.3,552.0,953.76,729.4
2018,7,8,8,15,866.5,74.0,3.95,23.05,598.5,977.27,741.29
2018,7,8,8,30,881.0,76.0,4.0,23.8,645.0,997.88,751.18
2018,7,8,8,45,892.5,78.5,4.1,24.6,688.5,1012.96,757.5
2018,7,8,9,0,904.0,81.0,4.2,25.4,732.0,1024.72,761.7
2018,7,8,9,15,910.0,84.5,4.25,26.0,770.5,1028.62,761.08
2018,7,8,9,30,916.0,88.0,4.3,26.6,809.0,1028.97,758.31
2018,7,8,9,45,919.5,91.5,4.4,27.15,841.5,1023.24,752.15
2018,7,8,10,0,923.0,95.0,4.5,27.7,874.0,1013.96,743.84
2018,7,8,10,15,928.5,96.5,4.55,28.1,902.0,1001.0,733.44
2018,7,8,10,30,934.0,98.0,4.6,28.5,930.0,984.57,720.9
2018,7,8,10,45,938.0,98.5,4.65,28.9,951.0,962.35,704.74
2018,7,8,11,0,942.0,99.0,4.7,29.3,972.0,936.91,686.62
2018,7,8,11,15,945.0,99.5,4.8,29.5,986.5,907.48,666.78
2018,7,8,11,30,948.0,100.0,4.9,29.7,1001.0,875.1,644.89
2018,7,8,11,45,950.0,100.0,5.0,29.9,1008.5,838.72,620.17
2018,7,8,12,0,952.0,100.0,5.1,30.1,1016.0,799.83,593.59
2018,7,8,12,15,952.0,100.0,5.15,30.1,1015.5,757.24,563.55
2018,7,8,12,30,952.0,100.0,5.2,30.1,1015.0,712.71,530.45
2018,7,8,12,45,950.5,99.5,5.3,30.1,1006.5,665.12,494.55
2018,7,8,13,0,949.0,99.0,5.4,30.1,998.0,616.12,456.65
2018,7,8,13,15,945.5,98.5,5.45,30.0,982.5,564.84,416.08
2018,7,8,13,30,942.0,98.0,5.5,29.9,967.0,512.67,373.71
2018,7,8,13,45,937.5,97.5,5.55,29.8,945.0,459.41,329.37
2018,7,8,14,0,933.0,97.0,5.6,29.7,923.0,405.74,283.68
2018,7,8,14,15,927.5,95.5,5.6,29.5,894.0,350.92,236.52
2018,7,8,14,30,922.0,94.0,5.6,29.3,865.0,296.24,189.49
2018,7,8,14,45,914.0,92.5,5.65,29.05,830.5,241.42,143.93
2018,7,8,15,0,906.0,91.0,5.7,28.8,796.0,187.42,102.87
2018,7,8,15,15,896.0,89.0,5.7,28.8,756.0,133.97,70.19
2018,7,8,15,30,886.0,87.0,5.7,28.8,716.0,81.94,61.96
2018,7,8,15,45,872.0,85.0,5.65,28.1,671.5,74.67,56.35
2018,7,8,16,0,858.0,83.0,5.6,27.4,627.0,73.54,55.75
2018,7,8,16,15,844.0,80.0,5.6,26.9,580.5,71.65,54.46
2018,7,8,16,30,830.0,77.0,5.6,26.4,534.0,69.6,53.05
2018,7,8,16,45,808.5,73.5,5.55,25.85,484.0,59.0,44.42
2018,7,8,17,0,787.0,70.0,5.5,25.3,434.0,57.02,43.01
2018,7,8,17,15,758.5,66.0,5.45,24.55,383.5,54.5,41.14
2018,7,8,17,30,730.0,62.0,5.4,23.8,333.0,51.89,39.15
2018,7,8,17,45,690.5,57.5,5.3,23.0,283.0,48.71,36.61
2018,7,8,18,0,651.0,53.0,5.2,22.2,233.0,45.48,33.91
2018,7,8,18,15,592.5,47.5,5.1,21.35,186.0,41.22,30.19
2018,7,8,18,30,534.0,42.0,5.0,20.5,139.0,33.93,23.68
2018,7,8,18,45,442.0,35.0,4.85,19.7,99.0,28.58,18.62
2018,7,8,19,0,350.0,28.0,4.7,18.9,59.0,23.26,12.14
2018,7,8,19,15,203.5,17.0,4.7,18.35,32.5,14.16,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.8,6.0,5.12,0.0
2018,7,8,19,45,28.5,3.0,4.7,17.25,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,9,4,45,48.0,4.5,3.5,12.8,5.0,0.0,0.0
2018,7,9,5,0,96.0,9.0,3.6,13.0,10.0,68.22,0.0
2018,7,9,5,15,244.0,19.5,3.6,13.65,39.5,217.89,8.17
2018,7,9,5,30,392.0,30.0,3.6,14.3,69.0,363.91,282.67
2018,7,9,5,45,481.0,36.0,3.6,14.9,111.0,453.14,369.9
2018,7,9,6,0,570.0,42.0,3.6,15.5,153.0,541.86,445.19
2018,7,9,6,15,625.5,47.0,3.6,16.45,201.0,614.33,503.18
2018,7,9,6,30,681.0,52.0,3.6,17.4,249.0,688.5,559.18
2018,7,9,6,45,719.0,56.0,3.55,18.3,299.5,746.9,600.36
2018,7,9,7,0,757.0,60.0,3.5,19.2,350.0,805.07,639.37
2018,7,9,7,15,783.5,63.5,3.4,20.05,400.5,851.02,667.77
2018,7,9,7,30,810.0,67.0,3.3,20.9,451.0,884.77,686.49
2018,7,9,7,45,829.0,69.5,3.2,21.75,500.0,918.34,704.53
2018,7,9,8,0,848.0,72.0,3.1,22.6,549.0,949.6,720.44
2018,7,9,8,15,862.5,75.0,3.05,23.6,596.0,974.39,731.56
2018,7,9,8,30,877.0,78.0,3.0,24.6,643.0,996.23,740.58
2018,7,9,8,45,888.5,80.0,2.9,25.55,686.0,1010.65,744.33
2018,7,9,9,0,900.0,82.0,2.8,26.5,729.0,1021.8,745.98
2018,7,9,9,15,906.5,84.5,2.85,27.45,767.0,1025.06,744.03
2018,7,9,9,30,913.0,87.0,2.9,28.4,805.0,1024.83,740.05
2018,7,9,9,45,917.5,90.0,2.9,29.35,838.0,1019.63,732.65
2018,7,9,10,0,922.0,93.0,2.9,30.3,871.0,1010.9,723.23
2018,7,9,10,15,926.5,95.0,2.9,31.2,898.5,997.58,711.26
2018,7,9,10,30,931.0,97.0,2.9,32.1,926.0,980.82,697.33
2018,7,9,10,45,934.0,98.0,2.95,33.05,946.5,958.3,680.2
2018,7,9,11,0,937.0,99.0,3.0,34.0,967.0,932.58,661.2
2018,7,9,11,15,939.0,100.0,3.05,34.45,981.0,902.91,641.12
2018,7,9,11,30,941.0,101.0,3.1,34.9,995.0,870.34,619.2
2018,7,9,11,45,942.0,101.0,3.2,35.35,1001.5,833.4,594.68
2018,7,9,12,0,943.0,101.0,3.3,35.8,1008.0,794.05,568.47
2018,7,9,12,15,944.0,100.5,3.45,35.95,1008.0,752.09,540.31
2018,7,9,12,30,945.0,100.0,3.6,36.1,1008.0,708.14,509.13
2018,7,9,12,45,944.5,100.0,3.75,36.25,1001.0,661.85,475.47
2018,7,9,13,0,944.0,100.0,3.9,36.4,994.0,614.04,439.79
2018,7,9,13,15,941.5,99.0,4.1,36.25,979.0,563.1,401.48
2018,7,9,13,30,939.0,98.0,4.3,36.1,964.0,511.21,361.19
2018,7,9,13,45,934.5,97.5,4.45,36.0,942.0,458.06,318.6
2018,7,9,14,0,930.0,97.0,4.6,35.9,920.0,404.51,274.6
2018,7,9,14,15,924.0,96.0,4.75,35.6,891.5,349.99,229.4
2018,7,9,14,30,918.0,95.0,4.9,35.3,863.0,295.65,184.2
2018,7,9,14,45,902.0,97.5,5.05,35.0,826.0,242.01,141.15
2018,7,9,15,0,886.0,100.0,5.2,34.7,789.0,189.94,103.0
2018,7,9,15,15,884.0,94.0,5.2,34.7,751.5,135.65,70.18
2018,7,9,15,30,882.0,88.0,5.2,34.7,714.0,82.0,60.45
2018,7,9,15,45,867.0,86.0,5.45,33.8,669.0,75.19,55.4
2018,7,9,16,0,852.0,84.0,5.7,32.9,624.0,74.06,54.87
2018,7,9,16,15,833.0,82.0,5.75,32.2,576.0,72.74,54.14
2018,7,9,16,30,814.0,80.0,5.8,31.5,528.0,62.66,46.2
2018,7,9,16,45,799.0,75.0,5.85,30.8,480.0,59.92,44.24
2018,7,9,17,0,784.0,70.0,5.9,30.1,432.0,56.99,42.1
2018,7,9,17,15,759.5,65.5,5.85,29.15,382.5,54.15,40.03
2018,7,9,17,30,735.0,61.0,5.8,28.2,333.0,51.18,37.81
2018,7,9,17,45,696.0,56.5,5.7,27.25,283.0,47.97,35.3
2018,7,9,18,0,657.0,52.0,5.6,26.3,233.0,44.7,32.64
2018,7,9,18,15,598.5,47.0,5.45,25.35,186.0,40.84,29.33
2018,7,9,18,30,540.0,42.0,5.3,24.4,139.0,33.98,23.28
2018,7,9,18,45,448.5,34.5,5.1,23.45,98.5,28.2,17.94
2018,7,9,19,0,357.0,27.0,4.9,22.5,58.0,22.4,11.15
2018,7,9,19,15,208.0,16.5,4.85,21.95,32.0,14.08,0.0
2018,7,9,19,30,59.0,6.0,4.8,21.4,6.0,5.12,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,10,4,45,55.0,5.0,2.35,14.9,5.5,0.0,0.0
2018,7,10,5,0,110.0,10.0,2.7,15.2,11.0,77.81,0.0
2018,7,10,5,15,267.0,18.5,2.95,15.7,40.0,231.31,0.0
2018,7,10,5,30,424.0,27.0,3.2,16.2,69.0,372.98,285.37
2018,7,10,5,45,510.5,33.5,3.45,16.7,112.0,464.19,375.41
2018,7,10,6,0,597.0,40.0,3.7,17.2,155.0,560.52,456.82
2018,7,10,6,15,652.0,44.5,3.65,18.05,203.5,632.65,514.14
2018,7,10,6,30,707.0,49.0,3.6,18.9,252.0,706.45,569.39
2018,7,10,6,45,744.0,52.5,3.55,19.75,303.0,763.96,609.57
2018,7,10,7,0,781.0,56.0,3.5,20.6,354.0,821.17,647.56
2018,7,10,7,15,807.5,59.0,3.4,21.75,405.0,856.73,667.43
2018,7,10,7,30,834.0,62.0,3.3,22.9,456.0,900.8,692.44
2018,7,10,7,45,854.5,64.0,3.2,24.05,506.5,935.76,710.16
2018,7,10,8,0,875.0,66.0,3.1,25.2,557.0,968.41,725.77
2018,7,10,8,15,890.0,68.5,3.0,26.2,605.0,993.55,736.36
2018,7,10,8,30,905.0,71.0,2.9,27.2,653.0,1015.69,744.8
2018,7,10,8,45,917.0,73.0,2.85,28.2,697.5,1030.94,749.11
2018,7,10,9,0,929.0,75.0,2.8,29.2,742.0,1042.81,751.32
2018,7,10,9,15,935.0,78.0,2.75,30.05,781.0,1046.28,748.74
2018,7,10,9,30,941.0,81.0,2.7,30.9,820.0,1046.13,744.1
2018,7,10,9,45,944.5,85.0,2.7,31.8,854.0,1040.95,736.87
2018,7,10,10,0,948.0,89.0,2.7,32.7,888.0,1032.1,727.57
2018,7,10,10,15,954.0,90.0,2.75,33.15,916.5,1018.84,717.53
2018,7,10,10,30,960.0,91.0,2.8,33.6,945.0,1002.04,705.43
2018,7,10,10,45,964.0,92.0,2.85,34.05,967.0,979.9,690.12
2018,7,10,11,0,968.0,93.0,2.9,34.5,989.0,954.41,672.8
2018,7,10,11,15,970.5,93.5,3.05,34.7,1003.5,923.92,653.75
2018,7,10,11,30,973.0,94.0,3.2,34.9,1018.0,890.44,632.63
2018,7,10,11,45,974.0,94.5,3.3,35.05,1025.0,852.94,608.57
2018,7,10,12,0,975.0,95.0,3.4,35.2,1032.0,812.91,582.67
2018,7,10,12,15,974.0,95.5,3.6,35.15,1031.0,769.15,554.18
2018,7,10,12,30,973.0,96.0,3.8,35.1,1030.0,723.44,522.27
2018,7,10,12,45,970.0,96.5,3.95,35.0,1021.5,674.77,487.29
2018,7,10,13,0,967.0,97.0,4.1,34.9,1013.0,624.72,450.28
2018,7,10,13,15,963.5,96.5,4.25,34.6,997.0,572.5,410.91
2018,7,10,13,30,960.0,96.0,4.4,34.3,981.0,519.37,369.54
2018,7,10,13,45,956.0,95.0,4.55,34.05,958.5,464.96,325.85
2018,7,10,14,0,952.0,94.0,4.7,33.8,936.0,410.1,280.66
2018,7,10,14,15,946.5,93.0,4.85,33.35,907.0,354.53,234.29
2018,7,10,14,30,941.0,92.0,5.0,32.9,878.0,299.07,187.79
2018,7,10,14,45,933.5,90.5,5.15,32.45,843.5,243.23,142.33
2018,7,10,15,0,926.0,89.0,5.3,32.0,809.0,188.15,101.24
2018,7,10,15,15,916.0,87.5,5.3,32.0,768.5,133.83,68.72
2018,7,10,15,30,906.0,86.0,5.3,32.0,728.0,80.93,60.3
2018,7,10,15,45,893.5,83.5,5.5,30.75,683.5,74.18,55.32
2018,7,10,16,0,881.0,81.0,5.7,29.5,639.0,72.72,54.58
2018,7,10,16,15,866.0,78.0,5.7,28.65,591.0,70.74,53.32
2018,7,10,16,30,851.0,75.0,5.7,27.8,543.0,68.62,51.92
2018,7,10,16,45,830.5,72.0,5.75,27.0,493.0,66.27,50.31
2018,7,10,17,0,810.0,69.0,5.8,26.2,443.0,56.63,42.51
2018,7,10,17,15,781.5,65.5,5.75,25.15,391.5,54.43,40.98
2018,7,10,17,30,753.0,62.0,5.7,24.1,340.0,52.16,39.34
2018,7,10,17,45,713.0,57.5,5.65,23.05,289.0,48.95,36.8
2018,7,10,18,0,673.0,53.0,5.6,22.0,238.0,45.68,34.11
2018,7,10,18,15,612.5,48.0,5.45,21.05,190.0,41.82,30.74
2018,7,10,18,30,552.0,43.0,5.3,20.1,142.0,34.88,24.52
2018,7,10,18,45,455.0,35.5,5.15,19.2,100.5,29.09,19.06
2018,7,10,19,0,358.0,28.0,5.0,18.3,59.0,23.33,11.99
2018,7,10,19,15,207.5,17.0,4.95,17.75,32.5,14.51,0.0
2018,7,10,19,30,57.0,6.0,4.9,17.2,6.0,5.12,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.7,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,11,4,45,48.0,4.5,2.5,12.7,5.0,0.0,0.0
2018,7,11,5,0,96.0,9.0,2.6,13.0,10.0,68.08,0.0
2018,7,11,5,15,247.0,19.0,2.7,13.6,38.5,217.12,0.0
2018,7,11,5,30,398.0,29.0,2.8,14.2,67.0,366.66,280.48
2018,7,11,5,45,488.0,35.5,2.85,14.8,109.5,457.3,371.28
2018,7,11,6,0,578.0,42.0,2.9,15.4,152.0,547.46,447.57
2018,7,11,6,15,634.5,46.5,2.85,16.05,200.0,620.47,505.99
2018,7,11,6,30,691.0,51.0,2.8,16.7,248.0,695.12,562.27
2018,7,11,6,45,729.0,55.0,2.7,17.4,299.0,753.84,603.33
2018,7,11,7,0,767.0,59.0,2.6,18.1,350.0,812.32,642.09
2018,7,11,7,15,794.5,61.5,2.55,18.9,401.0,858.08,670.16
2018,7,11,7,30,822.0,64.0,2.5,19.7,452.0,891.76,688.82
2018,7,11,7,45,842.0,67.0,2.45,20.55,502.0,927.35,708.11
2018,7,11,8,0,862.0,70.0,2.4,21.4,552.0,960.59,725.25
2018,7,11,8,15,878.0,71.5,2.35,22.25,599.5,985.21,736.26
2018,7,11,8,30,894.0,73.0,2.3,23.1,647.0,1006.94,745.26
2018,7,11,8,45,905.5,75.5,2.3,23.95,691.0,1022.24,750.57
2018,7,11,9,0,917.0,78.0,2.3,24.8,735.0,1034.16,753.81
2018,7,11,9,15,922.5,81.5,2.3,25.65,773.5,1037.68,751.79
2018,7,11,9,30,928.0,85.0,2.3,26.5,812.0,1037.61,747.73
2018,7,11,9,45,930.5,89.5,2.3,27.35,845.5,1032.02,740.38
2018,7,11,10,0,933.0,94.0,2.3,28.2,879.0,1022.79,730.98
2018,7,11,10,15,939.0,94.5,2.35,28.95,907.0,1009.15,719.85
2018,7,11,10,30,945.0,95.0,2.4,29.7,935.0,992.04,706.71
2018,7,11,10,45,949.0,96.0,2.45,30.45,956.5,970.16,690.69
2018,7,11,11,0,953.0,97.0,2.5,31.2,978.0,944.97,672.71
2018,7,11,11,15,956.0,97.0,2.65,31.75,992.5,914.8,652.96
2018,7,11,11,30,959.0,97.0,2.8,32.3,1007.0,881.66,631.18
2018,7,11,11,45,960.5,97.0,2.9,32.85,1014.0,844.54,606.33
2018,7,11,12,0,962.0,97.0,3.0,33.4,1021.0,804.91,579.71
2018,7,11,12,15,962.0,97.0,3.15,33.7,1020.5,761.92,550.68
2018,7,11,12,30,962.0,97.0,3.3,34.0,1020.0,716.94,518.42
2018,7,11,12,45,961.0,97.0,3.45,34.35,1012.5,669.57,483.55
2018,7,11,13,0,960.0,97.0,3.6,34.7,1005.0,620.66,446.64
2018,7,11,13,15,957.5,96.0,3.75,34.7,989.5,568.9,407.28
2018,7,11,13,30,955.0,95.0,3.9,34.7,974.0,516.15,365.95
2018,7,11,13,45,950.5,94.5,4.05,34.7,952.0,462.12,322.45
2018,7,11,14,0,946.0,94.0,4.2,34.7,930.0,407.68,277.5
2018,7,11,14,15,940.0,93.0,4.35,34.45,901.0,352.23,231.32
2018,7,11,14,30,934.0,92.0,4.5,34.2,872.0,296.96,185.15
2018,7,11,14,45,926.5,90.0,4.65,33.95,837.0,241.14,139.98
2018,7,11,15,0,919.0,88.0,4.8,33.7,802.0,186.09,99.19
2018,7,11,15,15,907.0,87.5,4.8,33.7,761.5,132.57,67.66
2018,7,11,15,30,895.0,87.0,4.8,33.7,721.0,80.67,59.63
2018,7,11,15,45,875.5,86.5,5.0,32.55,674.0,75.67,56.09
2018,7,11,16,0,856.0,86.0,5.2,31.4,627.0,75.4,56.32
2018,7,11,16,15,846.0,81.5,5.25,30.55,581.5,72.66,54.45
2018,7,11,16,30,836.0,77.0,5.3,29.7,536.0,69.7,52.4
2018,7,11,16,45,813.0,74.0,5.3,28.8,485.5,59.45,44.24
2018,7,11,17,0,790.0,71.0,5.3,27.9,435.0,57.83,43.21
2018,7,11,17,15,758.5,67.5,5.2,26.8,383.5,55.66,41.74
2018,7,11,17,30,727.0,64.0,5.1,25.7,332.0,53.46,40.17
2018,7,11,17,45,684.5,59.5,5.0,24.6,281.5,50.31,37.73
2018,7,11,18,0,642.0,55.0,4.9,23.5,231.0,47.13,35.14
2018,7,11,18,15,579.0,49.5,4.7,22.55,183.5,39.42,28.47
2018,7,11,18,30,516.0,44.0,4.5,21.6,136.0,35.54,24.92
2018,7,11,18,45,417.0,36.0,4.35,20.65,95.5,29.4,19.18
2018,7,11,19,0,318.0,28.0,4.2,19.7,55.0,23.25,11.7
2018,7,11,19,15,182.5,17.0,4.1,19.25,30.5,14.51,0.0
2018,7,11,19,30,47.0,6.0,4.0,18.8,6.0,5.12,0.0
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,38.88,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,160.3,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,280.47,212.05
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,371.2,301.93
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,468.33,383.96
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,538.99,441.34
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,611.77,497.5
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,677.1,545.05
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,743.08,590.94
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,791.54,622.62
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,833.68,648.92
