Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,871.38,671.0
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,906.91,691.07
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,933.83,705.14
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,957.99,717.24
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,973.97,723.67
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,974.42,719.93
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,962.56,709.04
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,941.95,692.65
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,927.22,680.54
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,909.14,666.08
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,874.51,639.51
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,836.64,610.97
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,799.76,583.43
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,761.66,555.05
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,731.92,533.44
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,701.11,511.01
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,693.93,505.75
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,682.94,497.53
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,682.93,498.65
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,672.75,491.72
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,631.62,460.88
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,587.52,427.26
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,539.05,389.93
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,489.7,350.91
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,439.79,310.67
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,391.31,270.8
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,338.35,226.74
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,290.51,185.85
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,239.71,144.74
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,180.41,100.55
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,130.64,70.67
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,82.69,61.97
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,78.62,59.23
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,78.26,59.48
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,77.06,58.91
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,75.75,58.24
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,67.42,51.66
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,65.64,50.53
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,63.29,48.88
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,60.86,47.09
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,58.77,45.54
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,56.83,43.99
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,48.6,36.71
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,41.7,30.4
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,32.18,21.62
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,22.45,10.98
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,14.08,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.41,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,4.85,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,5.46,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,5.74,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,9.03,1.8
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,12.33,4.71
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,21.01,12.13
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,29.71,19.52
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,39.69,27.9
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,49.69,36.17
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,165.53,133.94
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,302.94,244.82
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,395.91,317.4
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,511.38,404.25
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,413.37,325.22
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,314.05,245.09
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,545.76,425.18
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,757.98,578.98
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,785.31,593.99
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,809.92,608.2
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,624.89,470.68
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,425.77,319.55
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,582.54,436.28
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,711.12,527.34
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,777.93,574.08
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,840.03,616.58
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,821.77,602.61
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,800.19,586.8
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,781.76,574.39
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,756.9,557.12
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,718.26,528.51
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,677.65,498.08
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,627.85,460.31
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,581.69,424.5
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,537.17,389.82
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,492.04,353.47
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,438.91,311.04
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,388.57,270.81
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,341.94,231.73
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,294.03,191.46
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,240.83,146.54
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,185.09,102.6
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,135.09,73.08
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,86.64,64.86
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,71.68,53.11
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,71.0,52.88
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,69.81,52.22
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,68.52,51.46
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,67.05,50.54
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,65.5,49.55
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,57.38,43.07
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,54.66,41.06
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,51.36,38.46
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,47.99,35.69
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,42.83,31.23
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,37.59,26.5
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,30.85,20.23
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,24.03,11.81
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,14.51,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.27,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,33.56,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,150.9,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,271.99,201.75
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,362.44,295.17
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,459.78,378.79
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,535.05,441.04
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,613.02,502.48
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,674.05,548.0
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,735.54,591.95
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,779.57,621.11
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,827.86,652.49
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,865.8,675.22
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,901.65,696.03
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,929.1,711.21
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,953.82,724.4
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,958.95,724.0
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,972.89,729.87
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,980.09,731.85
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,983.97,731.87
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,981.42,727.63
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,975.47,721.31
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,963.66,711.91
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,948.5,700.41
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,928.2,685.4
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,904.73,668.35
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,875.4,648.42
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,843.34,626.57
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,809.01,602.93
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,772.06,577.33
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,731.55,548.47
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,689.2,516.95
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,630.52,470.91
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,573.52,426.4
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,528.28,391.78
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,480.65,354.18
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,441.21,320.41
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,392.98,277.44
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,340.3,231.78
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,287.88,186.4
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,234.99,142.2
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,182.93,102.58
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,131.64,71.62
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,81.87,62.51
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,78.29,60.04
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,67.01,51.05
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,65.95,50.48
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,64.81,49.83
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,63.51,49.02
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,62.16,48.17
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,59.51,46.14
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,52.1,39.92
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,49.04,37.39
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,45.93,34.71
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,41.05,30.33
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,36.1,25.72
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,29.68,19.57
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,23.22,11.19
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,14.08,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.27,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,32.68,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,162.12,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,298.71,220.08
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,392.58,320.22
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,493.56,407.54
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,570.0,470.82
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,649.2,533.06
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,705.46,574.6
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,767.97,618.91
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,817.73,652.32
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,866.23,683.78
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,904.4,706.99
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,929.18,720.34
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,956.58,735.53
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,981.19,748.58
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,998.63,756.64
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,1012.84,762.58
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,1018.25,762.97
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,1020.15,761.2
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,1016.1,755.19
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,1008.46,747.01
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,997.05,737.91
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,982.12,726.78
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,961.35,711.68
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,937.27,694.43
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,908.21,674.66
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,876.16,652.79
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,840.46,628.19
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,802.17,601.65
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,759.35,571.24
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,714.57,537.79
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,667.09,501.69
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,618.15,463.47
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,566.95,422.6
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,514.72,379.74
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,460.82,334.43
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,406.47,287.67
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,351.25,239.64
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,296.1,191.69
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,240.54,145.02
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,185.68,103.11
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,131.78,70.64
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,79.33,60.76
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,76.38,58.69
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,74.98,57.9
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,73.05,56.58
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,70.96,55.12
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,60.52,46.52
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,58.58,45.13
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,56.46,43.54
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,54.29,41.86
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,51.17,39.29
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,44.12,33.17
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,39.87,29.34
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,35.6,25.32
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,29.48,19.42
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,23.37,11.06
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,14.51,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,36.4,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,141.88,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,317.47,231.07
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,413.02,336.21
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,515.84,424.91
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,593.28,488.54
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,667.75,546.51
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,729.93,592.37
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,792.08,636.12
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,840.9,668.02
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,888.33,697.85
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,914.05,711.01
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,948.28,729.88
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,974.97,743.71
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,998.8,755.47
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,1014.74,761.69
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,1027.42,765.82
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,1033.8,766.38
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,1036.61,764.75
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,1032.79,758.95
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,1025.34,750.98
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,1012.16,740.2
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,995.45,727.27
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,973.46,710.72
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,948.14,692.11
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,917.82,671.2
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,884.51,648.3
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,847.54,622.87
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,807.99,595.75
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,764.87,565.72
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,719.81,532.48
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,671.42,496.07
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,621.71,457.74
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,569.85,417.25
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,517.0,374.77
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,462.87,330.17
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,408.32,284.1
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,352.6,236.54
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,297.01,189.07
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,241.6,143.36
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,186.98,102.45
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,132.56,70.34
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,79.61,60.03
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,77.33,58.6
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,75.63,57.63
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,74.02,56.64
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,63.76,48.38
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,61.98,47.2
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,60.1,45.92
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,57.65,44.12
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,55.14,42.21
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,51.64,39.37
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,44.18,32.96
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,39.91,29.17
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,35.64,25.19
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,29.52,19.31
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,23.42,10.71
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,14.51,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.12,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,141.73,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,315.82,225.29
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,412.83,334.17
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,515.62,422.37
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,570.29,468.16
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,625.58,511.7
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,699.67,566.8
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,782.11,625.43
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,836.13,660.87
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,889.05,694.44
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,915.3,708.17
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,950.06,727.69
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,976.29,740.77
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,999.63,751.8
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,1016.31,758.29
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,1029.66,762.64
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,1034.54,762.18
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,1035.86,759.6
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,1031.16,753.43
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,1022.83,745.1
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,1010.15,734.43
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,993.95,721.65
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,972.39,705.09
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,947.49,686.53
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,917.59,665.76
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,884.67,643.05
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,848.16,617.92
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,809.04,591.0
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,765.58,560.51
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,720.23,527.17
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,672.07,491.24
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,622.67,453.51
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,571.38,413.52
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,519.09,371.68
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,464.71,327.21
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,409.89,281.43
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,354.25,234.59
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,298.8,187.93
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,243.45,142.95
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,188.85,102.72
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,134.08,71.01
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,81.1,60.39
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,80.5,60.29
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,79.79,60.07
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,68.56,51.2
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,67.08,50.31
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,65.4,49.25
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,63.64,48.11
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,61.35,46.57
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,59.01,44.93
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,51.06,38.4
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,47.93,35.85
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,43.02,31.58
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,38.07,27.07
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,30.77,20.2
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,23.39,10.24
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,14.08,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.27,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,117.3,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,274.31,191.3
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,374.51,303.08
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,479.21,392.85
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,558.42,457.49
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,640.51,520.92
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,703.47,566.72
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,761.13,606.47
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,812.04,639.93
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,861.65,671.31
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,900.47,694.0
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,937.05,714.64
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,964.15,728.76
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,976.62,732.95
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,993.89,740.15
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,1007.96,745.19
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,1013.73,745.95
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,1016.0,744.61
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,1010.87,738.59
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,1002.19,730.46
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,985.35,717.73
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,965.08,702.92
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,943.11,686.8
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,906.23,660.91
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,884.33,645.99
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,858.82,628.56
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,807.12,590.97
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,750.36,549.01
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,705.61,516.89
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,666.65,488.19
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,622.54,456.03
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,578.65,423.5
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,537.72,392.81
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,497.28,360.98
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,450.06,322.87
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,398.86,280.27
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,346.78,236.55
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,300.91,197.26
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,242.8,151.45
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,194.99,116.95
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,137.32,79.12
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,85.71,65.02
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,80.6,61.29
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,75.01,57.09
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,73.96,56.56
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,72.81,55.94
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,70.0,53.93
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,67.01,51.73
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,59.44,45.61
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,57.43,44.18
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,53.77,41.22
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,50.03,38.07
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,44.86,33.48
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,39.63,28.63
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,32.02,21.36
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,22.6,9.34
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,13.23,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,103.23,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,248.08,169.35
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,348.69,283.99
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,452.5,375.12
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,531.08,441.1
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,612.27,505.89
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,674.92,553.25
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,737.84,598.66
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,788.66,632.4
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,838.36,663.94
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,877.9,687.48
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,915.26,709.19
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,938.28,719.75
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,965.07,732.77
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,983.74,740.28
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,999.16,745.6
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,1010.47,748.19
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,1005.4,740.06
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,1008.01,737.3
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,1007.09,732.3
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,994.54,720.97
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,978.57,707.69
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,957.37,691.07
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,932.91,672.55
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,904.0,652.1
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,872.14,629.79
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,836.32,605.01
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,798.0,578.51
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,754.0,547.18
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,708.58,513.97
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,658.67,476.88
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,608.57,438.86
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,559.45,401.42
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,508.58,361.77
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,459.14,321.85
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,407.02,278.57
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,347.54,230.58
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,295.46,188.15
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,241.96,145.56
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,189.78,107.68
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,136.95,76.42
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,86.74,64.9
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,86.34,65.27
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,85.84,65.54
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,77.45,59.09
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,76.79,59.02
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,74.36,57.44
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,71.75,55.69
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,68.19,53.03
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,64.44,50.14
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,59.24,45.87
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,53.82,41.27
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,47.23,35.42
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,40.45,29.2
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,32.05,21.25
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,23.45,9.29
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,12.8,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,57.89,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,150.23,97.37
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,202.04,162.36
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,252.56,208.6
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,306.44,255.15
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,361.53,300.93
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,487.82,402.1
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,598.9,487.37
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,658.61,529.37
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,718.46,570.09
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,762.96,598.46
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,814.78,631.36
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,850.8,652.23
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,884.37,671.12
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,909.01,683.97
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,930.72,694.82
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,949.02,703.14
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,963.9,709.22
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,963.92,705.96
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,968.8,706.14
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,957.63,696.54
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,943.13,685.0
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,922.47,669.69
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,887.07,644.75
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,859.86,625.84
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,829.94,605.06
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,795.49,581.4
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,758.83,555.43
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,719.28,526.96
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,677.82,496.52
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,633.84,463.56
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,588.22,428.65
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,539.73,391.05
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,490.5,351.81
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,439.58,310.34
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,388.48,267.75
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,336.62,224.19
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,285.13,181.01
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,233.71,139.53
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,173.81,95.54
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,123.33,66.73
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,78.21,58.17
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,77.84,58.34
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,77.39,58.43
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,76.43,58.01
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,75.38,57.52
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,67.05,50.93
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,65.21,49.73
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,62.46,47.74
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,59.6,45.6
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,55.77,42.54
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,51.85,39.26
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,45.67,33.83
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,39.34,28.05
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,28.99,18.52
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,20.21,6.6
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,11.95,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,70.15,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,190.16,119.02
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,280.81,224.85
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,372.24,305.58
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,448.04,369.05
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,535.33,438.43
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,601.12,488.01
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,667.61,535.93
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,719.61,571.54
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,770.81,605.48
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,811.9,631.24
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,851.21,655.24
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,881.63,672.62
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,903.26,683.8
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,923.11,693.77
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,939.94,701.69
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,946.28,703.21
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,949.34,702.72
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,931.48,688.41
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,918.41,677.59
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,847.24,625.91
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,771.28,568.8
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,822.7,606.9
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,855.3,629.99
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,831.53,613.01
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,804.75,594.31
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,778.96,575.97
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,749.72,554.73
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,710.94,526.6
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,665.5,493.3
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,623.62,461.58
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,579.81,427.56
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,532.4,390.13
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,484.24,351.13
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,434.43,309.96
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,384.32,267.62
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,333.48,224.29
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,282.9,181.35
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,223.5,133.42
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,172.6,95.95
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,122.66,67.48
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,79.28,59.53
2018,7,21,15,45,764.0,111.0,5.65,29.15,616.5,78.37,59.18
2018,7,21,16,0,750.0,107.0,5.7,28.3,574.0,77.32,58.71
2018,7,21,16,15,732.5,102.5,5.7,27.65,528.5,75.73,57.74
2018,7,21,16,30,715.0,98.0,5.7,27.0,483.0,74.0,56.65
2018,7,21,16,45,690.5,93.5,5.7,26.35,435.5,65.8,50.1
2018,7,21,17,0,666.0,89.0,5.7,25.7,388.0,63.94,48.84
2018,7,21,17,15,631.5,84.0,5.55,24.9,339.5,61.5,47.09
2018,7,21,17,30,597.0,79.0,5.4,24.1,291.0,58.98,45.21
2018,7,21,17,45,550.0,72.0,5.3,23.25,243.5,54.74,41.77
2018,7,21,18,0,503.0,65.0,5.2,22.4,196.0,50.38,38.09
2018,7,21,18,15,436.0,56.5,5.05,21.7,152.5,44.55,32.92
2018,7,21,18,30,369.0,48.0,4.9,21.0,109.0,38.59,27.44
2018,7,21,18,45,276.0,36.5,4.75,20.25,73.5,29.76,19.13
2018,7,21,19,0,183.0,25.0,4.6,19.5,38.0,19.46,5.51
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,11.52,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
