Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,84.56,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,217.71,130.97
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,316.52,253.09
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,415.72,340.03
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,427.36,352.34
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,442.74,365.66
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,547.32,447.54
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,648.05,522.56
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,717.97,571.72
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,788.13,619.53
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,830.14,645.83
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,876.92,675.08
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,906.26,691.63
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,932.93,706.27
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,950.91,714.92
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,965.8,721.56
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,961.24,715.52
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,965.65,715.83
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,963.68,712.24
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,958.35,706.59
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,947.22,697.52
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,932.77,686.42
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,912.75,671.97
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,889.61,655.53
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,861.72,636.43
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,831.06,615.43
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,796.19,591.19
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,759.02,565.3
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,719.59,536.36
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,678.17,505.34
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,633.48,471.34
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,587.19,435.25
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,537.79,396.12
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,487.62,355.28
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,436.09,312.38
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,384.25,268.25
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,331.87,223.37
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,279.82,178.89
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,227.37,135.85
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,175.81,97.85
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,124.81,69.1
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,81.5,61.82
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,70.25,52.98
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,70.11,53.29
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,69.16,52.8
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,68.15,52.24
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,66.26,50.96
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,64.28,49.58
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,56.56,43.22
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,54.17,41.37
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,50.46,38.3
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,46.68,35.05
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,41.48,30.38
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,36.22,25.46
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,28.14,17.76
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,19.89,4.95
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,11.1,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,102.16,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,249.61,143.25
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,353.57,283.15
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,455.55,372.86
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,533.0,437.55
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,613.59,501.38
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,676.23,548.28
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,734.57,589.82
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,784.59,623.3
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,833.47,654.78
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,872.54,678.2
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,909.5,699.62
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,925.8,706.47
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,950.7,719.35
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,967.52,726.26
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,981.21,731.13
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,988.43,732.5
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,992.29,731.8
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,990.63,727.62
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,985.48,721.33
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,973.46,711.14
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,958.0,698.87
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,937.29,683.43
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,913.3,665.96
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,884.43,645.72
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,852.61,623.57
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,816.84,598.85
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,778.56,572.39
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,736.36,542.99
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,692.31,511.01
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,645.5,476.05
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,597.47,439.21
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,547.54,400.38
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,496.65,359.58
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,443.89,316.23
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,390.68,271.35
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,336.76,225.17
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,282.94,179.21
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,228.4,134.58
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,174.6,95.13
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,121.78,65.86
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,78.27,58.97
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,77.03,58.34
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,75.66,57.59
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,64.93,48.98
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,64.0,48.52
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,63.16,48.12
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,62.37,47.75
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,59.38,45.48
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,51.64,39.07
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,47.86,35.95
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,43.97,32.6
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,39.36,28.48
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,34.76,24.16
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,27.85,17.43
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,20.91,4.45
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,11.52,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,97.76,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,239.39,127.31
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,346.16,275.94
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,449.63,367.21
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,528.81,433.29
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,611.18,498.45
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,673.82,545.58
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,731.93,587.23
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,783.5,621.89
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,833.96,654.49
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,873.98,678.5
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,911.9,700.48
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,940.57,715.96
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,954.95,721.57
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,972.02,728.81
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,986.01,733.97
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,991.13,734.39
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,992.77,732.7
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,988.55,727.15
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,980.77,719.44
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,969.64,709.98
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,955.08,698.41
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,934.76,683.44
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,911.2,666.43
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,883.65,646.99
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,853.09,625.59
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,817.26,600.81
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,778.94,574.38
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,737.07,544.69
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,693.3,512.52
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,646.18,477.04
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,597.74,439.66
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,547.79,400.45
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,496.88,359.35
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,443.92,315.56
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,390.55,270.41
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,336.69,224.38
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,282.92,178.63
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,228.58,134.43
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,175.08,95.56
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,122.08,66.58
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,79.94,60.17
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,78.77,59.69
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,67.69,50.97
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,66.29,50.11
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,64.78,49.14
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,62.72,47.71
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,60.55,46.17
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,57.8,44.08
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,54.96,41.86
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,47.31,35.41
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,44.1,32.65
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,38.7,27.84
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,33.22,22.77
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,26.68,16.33
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,20.12,2.82
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,11.52,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,121.24,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,282.57,137.77
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,391.26,310.24
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,488.37,397.25
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,566.48,461.73
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,647.04,524.2
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,708.29,568.69
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,769.65,610.89
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,818.71,641.35
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,866.44,669.55
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,891.94,681.29
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,925.83,698.48
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,951.55,710.83
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,974.42,721.18
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,991.29,727.26
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,1004.85,731.22
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,1009.48,729.78
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,1010.56,726.27
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,1006.12,719.17
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,998.08,710.03
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,985.8,699.46
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,970.02,686.83
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,947.93,670.01
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,922.61,651.3
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,893.82,632.0
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,862.04,610.72
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,824.94,585.78
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,785.39,559.13
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,741.9,529.5
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,696.89,497.61
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,651.25,464.75
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,603.32,429.23
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,551.86,390.74
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,499.51,350.32
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,445.85,307.58
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,392.15,263.71
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,339.09,220.47
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,288.4,179.47
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,230.4,135.32
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,183.84,103.96
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,127.68,71.69
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,81.32,59.79
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,81.11,60.23
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,80.89,60.65
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,78.98,59.65
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,70.15,52.89
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,69.56,52.91
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,61.68,46.76
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,55.43,41.84
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,54.34,41.24
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,53.0,40.35
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,51.95,39.58
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,43.91,32.43
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,35.5,24.78
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,26.94,16.52
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,17.15,0.31
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,9.39,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,84.06,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,210.37,89.36
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,321.8,255.28
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,427.34,349.56
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,508.66,417.38
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,593.25,484.12
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,658.76,533.09
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,724.89,580.17
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,776.63,614.1
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,827.43,646.04
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,860.99,664.72
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,898.24,685.53
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,927.53,701.21
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,954.01,714.84
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,972.39,722.94
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,987.51,728.96
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,992.03,728.22
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,993.0,725.4
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,987.74,718.7
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,978.88,709.87
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,967.89,701.23
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,953.48,690.45
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,933.42,675.63
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,910.14,658.82
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,882.71,640.86
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,842.14,614.0
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,808.03,591.14
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,771.53,565.49
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,731.37,537.2
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,689.28,506.91
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,644.46,473.89
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,598.12,438.74
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,548.88,400.7
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,498.68,360.69
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,443.77,316.41
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,393.63,275.03
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,336.87,230.0
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,292.37,195.2
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,242.08,155.4
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,193.01,119.96
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,136.63,84.18
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,87.94,67.22
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,82.13,63.05
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,83.28,64.63
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,79.27,61.68
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,74.92,58.39
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,71.82,56.14
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,62.72,48.67
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,59.48,46.19
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,56.09,43.5
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,52.03,40.12
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,47.88,36.51
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,41.86,31.03
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,35.72,25.24
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,27.11,16.76
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,18.33,0.0
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,9.39,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,66.9,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,175.46,61.83
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,272.55,216.44
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,361.26,298.66
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,435.72,362.84
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,513.5,426.56
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,574.39,473.85
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,644.15,525.89
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,698.73,564.54
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,752.42,601.24
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,794.49,628.33
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,834.61,653.38
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,868.75,673.77
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,900.34,692.08
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,921.47,703.05
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,939.56,711.96
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,960.76,723.3
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,970.19,726.64
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,981.6,731.95
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,988.82,734.5
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,977.65,725.31
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,963.0,714.05
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,943.16,699.01
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,920.03,682.05
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,879.95,654.53
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,848.88,633.13
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,813.23,608.14
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,775.33,580.45
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,737.7,552.94
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,697.39,522.77
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,653.27,489.0
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,606.3,452.11
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,554.93,411.08
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,502.73,368.23
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,448.61,322.73
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,394.23,276.03
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,339.36,228.74
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,284.78,181.97
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,229.95,137.17
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,176.11,98.27
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,122.98,70.19
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,85.85,65.97
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,74.37,56.89
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,73.64,56.72
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,73.1,56.6
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,72.53,56.44
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,70.7,55.22
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,62.99,48.91
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,60.35,46.94
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,57.64,44.83
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,53.98,41.8
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,50.27,38.58
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,44.28,33.14
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,38.23,27.41
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,28.41,17.73
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,17.15,0.0
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,26.34,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,75.22,17.08
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,155.66,121.7
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,225.82,186.3
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,297.97,248.93
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,372.03,310.97
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,439.59,365.32
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,508.55,418.53
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,586.49,476.19
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,645.41,517.94
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,693.86,550.56
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,741.3,581.56
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,779.57,605.58
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,815.97,627.89
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,844.5,644.21
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,870.54,658.67
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,884.89,665.25
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,896.34,669.99
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,904.12,672.13
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,903.38,668.82
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,900.23,664.94
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,893.72,658.84
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,881.15,648.43
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,865.33,635.89
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,842.49,619.31
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,816.83,600.69
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,785.7,577.93
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,752.31,553.36
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,718.35,528.85
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,681.44,501.68
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,640.81,471.37
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,597.11,437.93
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,547.44,399.6
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,497.38,359.91
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,445.54,317.92
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,393.83,275.11
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,341.68,231.73
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,290.17,189.0
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,237.89,147.64
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,187.47,112.01
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,138.0,85.42
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,105.39,81.35
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,102.72,79.8
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,99.71,77.95
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,95.22,74.65
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,90.35,71.01
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,86.04,67.81
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,81.42,64.3
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,77.2,61.12
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,72.75,57.64
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,65.46,51.55
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,55.55,42.97
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,46.63,34.99
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,37.51,26.6
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,26.63,16.02
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,15.56,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,26.85,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,79.03,9.81
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,158.74,123.26
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,228.93,188.72
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,336.25,280.62
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,430.11,359.14
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,505.0,419.4
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,581.85,478.56
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,641.45,521.91
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,701.0,563.83
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,747.22,594.63
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,792.12,623.79
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,836.69,652.07
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,870.37,672.12
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,895.71,686.33
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,918.1,698.47
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,934.16,706.91
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,946.95,713.22
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,951.65,714.48
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,952.88,713.58
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,946.28,708.12
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,936.22,700.5
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,906.67,680.03
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,874.53,656.92
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,842.32,633.62
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,808.05,608.7
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,790.88,597.17
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,764.09,578.44
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,714.76,540.83
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,662.17,500.76
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,615.1,464.93
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,569.27,429.32
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,525.23,394.53
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,479.29,357.9
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,420.79,312.4
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,379.89,280.7
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,333.62,245.69
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,307.6,227.2
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,273.32,202.1
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,243.15,181.28
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,197.75,146.31
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,165.85,133.7
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,164.25,133.06
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,162.56,132.32
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,147.34,120.18
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,130.99,106.95
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,118.46,96.82
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,100.25,81.64
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,84.28,68.22
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,68.5,54.72
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,59.21,46.71
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,49.33,37.98
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,42.98,32.14
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,36.52,25.97
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,24.84,14.53
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,14.81,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,22.56,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,69.91,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,157.17,121.2
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,233.39,192.3
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,316.79,264.91
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,422.92,352.92
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,481.25,399.46
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,540.3,444.72
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,604.87,492.46
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,669.72,538.59
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,716.25,569.33
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,761.55,598.19
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,799.35,621.41
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,835.17,642.86
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,870.32,663.34
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,895.25,676.49
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,912.0,684.18
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,925.48,689.73
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,925.7,686.78
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,922.68,681.91
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,917.34,676.5
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,908.65,668.74
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,900.64,661.86
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,888.72,652.34
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,855.58,627.55
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,820.32,601.4
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,772.45,566.23
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,724.53,530.87
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,705.47,517.46
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,679.66,498.52
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,635.79,465.82
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,591.64,431.97
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,542.75,394.14
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,493.3,354.85
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,441.96,313.06
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,390.32,270.09
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,338.12,226.76
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,286.75,184.36
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,226.76,137.39
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,175.46,101.64
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,125.77,76.37
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,97.1,74.3
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,96.68,74.59
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,96.15,74.78
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,94.72,74.07
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,93.16,73.24
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,90.66,71.63
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,88.01,69.85
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,82.08,65.27
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,77.31,61.56
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,69.16,54.75
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,60.77,47.5
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,49.52,37.47
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,37.97,26.93
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,24.96,14.3
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,11.64,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,6.4,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,5,15,35.0,7.5,3.15,12.6,9.5,29.37,0.0
2018,7,31,5,30,70.0,15.0,3.2,13.0,19.0,91.49,0.0
2018,7,31,5,45,132.5,33.5,3.25,13.45,50.0,167.45,129.02
2018,7,31,6,0,195.0,52.0,3.3,13.9,81.0,244.17,201.47
2018,7,31,6,15,251.5,70.5,3.25,14.6,122.5,336.66,280.8
2018,7,31,6,30,308.0,89.0,3.2,15.3,164.0,414.47,345.88
2018,7,31,6,45,355.5,104.5,3.15,16.05,211.0,482.79,400.66
2018,7,31,7,0,403.0,120.0,3.1,16.8,258.0,552.62,454.25
2018,7,31,7,15,442.0,133.0,3.1,17.6,307.0,612.24,497.85
2018,7,31,7,30,481.0,146.0,3.1,18.4,356.0,671.9,539.93
2018,7,31,7,45,514.0,156.0,3.1,19.15,405.0,721.55,573.11
2018,7,31,8,0,547.0,166.0,3.1,19.9,454.0,770.15,604.63
2018,7,31,8,15,574.0,174.0,3.05,20.8,501.5,808.87,627.68
2018,7,31,8,30,601.0,182.0,3.0,21.7,549.0,854.13,654.82
2018,7,31,8,45,623.5,188.0,3.0,22.6,593.5,882.43,669.92
2018,7,31,9,0,646.0,194.0,3.0,23.5,638.0,907.79,682.94
2018,7,31,9,15,659.0,199.5,3.05,24.25,676.0,919.92,687.71
2018,7,31,9,30,672.0,205.0,3.1,25.0,714.0,928.84,690.5
2018,7,31,9,45,681.0,211.0,3.1,25.8,747.0,931.0,688.42
2018,7,31,10,0,690.0,217.0,3.1,26.6,780.0,929.84,684.34
2018,7,31,10,15,705.5,217.5,3.2,27.2,810.5,926.04,679.91
2018,7,31,10,30,721.0,218.0,3.3,27.8,841.0,918.74,673.3
2018,7,31,10,45,735.0,216.5,3.4,28.45,865.5,904.58,662.16
2018,7,31,11,0,749.0,215.0,3.5,29.1,890.0,887.0,648.88
2018,7,31,11,15,758.0,213.5,3.55,29.55,906.5,861.79,630.41
2018,7,31,11,30,767.0,212.0,3.6,30.0,923.0,833.56,609.81
2018,7,31,11,45,775.0,209.0,3.7,30.45,932.0,794.86,582.35
2018,7,31,12,0,783.0,206.0,3.8,30.9,941.0,760.2,557.1
2018,7,31,12,15,792.0,200.5,3.9,31.05,944.0,721.85,529.54
2018,7,31,12,30,801.0,195.0,4.0,31.2,947.0,681.26,499.79
2018,7,31,12,45,811.0,186.0,4.1,31.35,942.0,636.53,466.44
2018,7,31,13,0,821.0,177.0,4.2,31.5,937.0,589.83,430.77
2018,7,31,13,15,818.0,175.5,4.3,31.3,922.0,540.3,392.54
2018,7,31,13,30,815.0,174.0,4.4,31.1,907.0,490.17,352.72
2018,7,31,13,45,809.5,171.5,4.5,30.95,884.5,437.93,310.23
2018,7,31,14,0,804.0,169.0,4.6,30.8,862.0,385.76,266.89
2018,7,31,14,15,797.5,165.0,4.65,30.45,833.0,332.52,222.42
2018,7,31,14,30,791.0,161.0,4.7,30.1,804.0,279.84,178.7
2018,7,31,14,45,782.5,157.5,4.75,29.75,770.0,227.9,137.64
2018,7,31,15,0,774.0,154.0,4.8,29.4,736.0,177.11,102.44
2018,7,31,15,15,760.0,150.0,4.8,29.4,695.5,117.72,70.46
2018,7,31,15,30,746.0,146.0,4.8,29.4,655.0,89.94,68.44
2018,7,31,15,45,731.5,139.5,4.9,28.2,611.0,88.38,67.73
2018,7,31,16,0,717.0,133.0,5.0,27.0,567.0,86.62,66.81
2018,7,31,16,15,701.0,125.0,5.0,26.05,520.0,83.63,64.8
2018,7,31,16,30,685.0,117.0,5.0,25.1,473.0,80.36,62.53
2018,7,31,16,45,660.5,109.5,5.05,24.1,424.0,77.04,60.2
2018,7,31,17,0,636.0,102.0,5.1,23.1,375.0,73.5,57.63
2018,7,31,17,15,600.0,94.5,5.05,22.1,325.5,69.6,54.68
2018,7,31,17,30,564.0,87.0,5.0,21.1,276.0,65.52,51.49
2018,7,31,17,45,516.5,77.5,4.95,20.05,228.0,59.57,46.54
2018,7,31,18,0,469.0,68.0,4.9,19.0,180.0,53.4,41.19
2018,7,31,18,15,398.5,57.0,4.85,18.25,136.0,45.58,34.12
2018,7,31,18,30,328.0,46.0,4.8,17.5,92.0,35.46,24.81
2018,7,31,18,45,225.0,31.5,4.75,16.75,57.5,24.44,13.67
2018,7,31,19,0,122.0,17.0,4.7,16.0,23.0,13.27,0.0
2018,7,31,19,15,61.0,8.5,4.6,15.75,11.5,7.26,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
