Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,15,0.0,0.0,4.7,18.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,11,5,15,35.0,6.0,4.3,14.8,7.0,0.0,0.0
2018,8,11,5,30,70.0,12.0,4.4,15.2,14.0,58.44,0.0
2018,8,11,5,45,170.0,27.5,4.45,15.65,44.5,199.34,113.76
2018,8,11,6,0,270.0,43.0,4.5,16.1,75.0,309.08,248.57
2018,8,11,6,15,348.0,56.0,4.5,16.9,118.5,394.74,325.66
2018,8,11,6,30,426.0,69.0,4.5,17.7,162.0,485.96,401.79
2018,8,11,6,45,482.5,78.5,4.45,18.5,210.5,563.52,463.46
2018,8,11,7,0,539.0,88.0,4.4,19.3,259.0,639.25,520.66
2018,8,11,7,15,580.0,96.5,4.45,20.3,310.0,700.08,563.95
2018,8,11,7,30,621.0,105.0,4.5,21.3,361.0,760.27,605.08
2018,8,11,7,45,651.0,112.0,4.5,22.35,411.5,806.96,634.5
2018,8,11,8,0,681.0,119.0,4.5,23.4,462.0,851.8,661.71
2018,8,11,8,15,704.0,124.0,4.5,24.15,510.0,885.06,680.85
2018,8,11,8,30,727.0,129.0,4.5,24.9,558.0,915.7,697.87
2018,8,11,8,45,743.5,135.0,4.5,25.65,603.0,938.14,709.14
2018,8,11,9,0,760.0,141.0,4.5,26.4,648.0,957.41,718.19
2018,8,11,9,15,771.0,145.5,4.55,27.0,687.5,958.38,715.56
2018,8,11,9,30,782.0,150.0,4.6,27.6,727.0,963.91,716.31
2018,8,11,9,45,789.0,156.0,4.65,28.25,761.5,963.51,713.14
2018,8,11,10,0,796.0,162.0,4.7,28.9,796.0,959.54,707.77
2018,8,11,10,15,800.0,166.5,4.75,29.25,823.5,947.65,698.16
2018,8,11,10,30,804.0,171.0,4.8,29.6,851.0,932.36,686.46
2018,8,11,10,45,809.0,173.5,4.85,29.95,873.0,912.72,671.98
2018,8,11,11,0,814.0,176.0,4.9,30.3,895.0,889.81,655.42
2018,8,11,11,15,802.5,187.0,5.0,30.45,905.5,857.6,633.46
2018,8,11,11,30,791.0,198.0,5.1,30.6,916.0,823.02,608.99
2018,8,11,11,45,784.5,203.5,5.2,30.7,920.5,785.62,582.09
2018,8,11,12,0,778.0,209.0,5.3,30.8,925.0,750.4,556.17
2018,8,11,12,15,794.0,198.5,5.4,30.75,928.5,708.11,525.73
2018,8,11,12,30,810.0,188.0,5.5,30.7,932.0,667.03,495.27
2018,8,11,12,45,821.5,178.0,5.6,30.6,927.0,621.03,460.45
2018,8,11,13,0,833.0,168.0,5.7,30.5,922.0,572.88,423.0
2018,8,11,13,15,827.5,168.0,5.75,30.3,906.0,521.97,382.4
2018,8,11,13,30,822.0,168.0,5.8,30.1,890.0,470.64,340.38
2018,8,11,13,45,809.5,169.0,5.85,29.9,864.5,417.22,295.94
2018,8,11,14,0,797.0,170.0,5.9,29.7,839.0,364.55,251.39
2018,8,11,14,15,784.0,169.0,5.9,29.35,807.5,311.38,206.58
2018,8,11,14,30,771.0,168.0,5.9,29.0,776.0,259.5,163.92
2018,8,11,14,45,756.5,165.0,5.9,28.7,739.0,199.05,118.07
2018,8,11,15,0,742.0,162.0,5.9,28.4,702.0,147.99,86.5
2018,8,11,15,15,717.5,160.0,5.9,28.4,657.5,99.34,76.41
2018,8,11,15,30,693.0,158.0,5.9,28.4,613.0,98.18,75.68
2018,8,11,15,45,664.0,152.5,5.8,27.5,563.0,97.23,75.41
2018,8,11,16,0,635.0,147.0,5.7,26.6,513.0,96.2,75.06
2018,8,11,16,15,616.0,139.0,5.6,25.9,468.5,93.48,73.25
2018,8,11,16,30,597.0,131.0,5.5,25.2,424.0,90.53,71.23
2018,8,11,16,45,578.5,121.5,5.4,24.5,379.5,86.24,68.04
2018,8,11,17,0,560.0,112.0,5.3,23.8,335.0,81.64,64.53
2018,8,11,17,15,522.0,102.0,5.25,22.95,286.5,74.13,58.47
2018,8,11,17,30,484.0,92.0,5.2,22.1,238.0,67.78,53.24
2018,8,11,17,45,426.0,80.5,5.1,21.3,191.0,59.99,46.56
2018,8,11,18,0,368.0,69.0,5.0,20.5,144.0,52.0,39.47
2018,8,11,18,15,289.0,54.0,4.95,19.8,102.5,41.13,29.61
2018,8,11,18,30,210.0,39.0,4.9,19.1,61.0,30.01,18.9
2018,8,11,18,45,124.0,23.5,4.8,18.4,34.5,18.25,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.7,8.0,6.83,0.0
2018,8,11,19,15,19.0,4.0,4.65,17.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.85,13.85,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.9,14.2,11.0,39.49,0.0
2018,8,12,5,45,120.5,26.5,2.95,14.55,38.5,160.28,83.23
2018,8,12,6,0,196.0,43.0,3.0,14.9,66.0,252.62,202.15
2018,8,12,6,15,265.0,59.5,2.9,15.65,107.0,333.48,274.79
2018,8,12,6,30,334.0,76.0,2.8,16.4,148.0,418.92,346.86
2018,8,12,6,45,387.0,90.0,2.75,17.15,195.0,490.43,404.63
2018,8,12,7,0,440.0,104.0,2.7,17.9,242.0,563.87,460.7
2018,8,12,7,15,483.0,114.5,2.65,18.7,291.5,624.6,504.39
2018,8,12,7,30,526.0,125.0,2.6,19.5,341.0,685.56,546.45
2018,8,12,7,45,560.0,133.5,2.55,20.35,390.5,734.92,578.34
2018,8,12,8,0,594.0,142.0,2.5,21.2,440.0,792.64,615.16
2018,8,12,8,15,621.0,148.0,2.5,22.1,487.5,830.35,637.01
2018,8,12,8,30,648.0,154.0,2.5,23.0,535.0,865.57,656.81
2018,8,12,8,45,670.0,159.0,2.55,23.9,580.0,891.92,670.65
2018,8,12,9,0,692.0,164.0,2.6,24.8,625.0,915.25,682.4
2018,8,12,9,15,710.5,167.0,2.7,25.65,665.5,929.64,688.69
2018,8,12,9,30,729.0,170.0,2.8,26.5,706.0,940.67,692.89
2018,8,12,9,45,745.0,171.0,2.9,27.3,741.5,943.57,691.96
2018,8,12,10,0,761.0,172.0,3.0,28.1,777.0,942.95,688.92
2018,8,12,10,15,774.0,172.5,3.15,28.75,807.0,928.01,677.38
2018,8,12,10,30,787.0,173.0,3.3,29.4,837.0,917.55,668.98
2018,8,12,10,45,798.0,172.0,3.45,30.05,860.5,900.29,656.12
2018,8,12,11,0,809.0,171.0,3.6,30.7,884.0,879.59,641.09
2018,8,12,11,15,816.0,170.0,3.8,31.05,899.5,852.2,622.64
2018,8,12,11,30,823.0,169.0,4.0,31.4,915.0,821.79,602.08
2018,8,12,11,45,828.5,167.5,4.15,31.75,923.5,786.92,577.16
2018,8,12,12,0,834.0,166.0,4.3,32.1,932.0,749.46,549.91
2018,8,12,12,15,836.0,165.0,4.45,32.25,932.0,707.63,519.51
2018,8,12,12,30,838.0,164.0,4.6,32.4,932.0,663.85,487.01
2018,8,12,12,45,839.0,161.0,4.75,32.5,924.0,616.17,451.23
2018,8,12,13,0,840.0,158.0,4.9,32.6,916.0,567.1,413.42
2018,8,12,13,15,838.0,155.5,5.0,32.5,900.5,515.75,373.04
2018,8,12,13,30,836.0,153.0,5.1,32.4,885.0,463.66,330.91
2018,8,12,13,45,832.5,150.0,5.2,32.25,863.0,410.11,286.67
2018,8,12,14,0,829.0,147.0,5.3,32.1,841.0,356.36,241.44
2018,8,12,14,15,823.0,143.0,5.35,31.75,811.0,301.29,195.28
2018,8,12,14,30,817.0,139.0,5.4,31.4,781.0,246.7,150.62
2018,8,12,14,45,808.5,134.5,5.45,31.05,745.5,192.12,109.64
2018,8,12,15,0,800.0,130.0,5.5,30.7,710.0,138.69,77.39
2018,8,12,15,15,785.5,127.0,5.5,30.7,669.0,87.5,66.07
2018,8,12,15,30,771.0,124.0,5.5,30.7,628.0,87.43,66.22
2018,8,12,15,45,756.0,119.0,5.5,29.55,583.5,85.93,65.5
2018,8,12,16,0,741.0,114.0,5.5,28.4,539.0,76.69,58.37
2018,8,12,16,15,723.0,107.5,5.45,27.55,491.5,74.1,56.63
2018,8,12,16,30,705.0,101.0,5.4,26.7,444.0,71.31,54.69
2018,8,12,16,45,677.5,94.0,5.3,25.85,394.0,67.83,52.13
2018,8,12,17,0,650.0,87.0,5.2,25.0,344.0,64.16,49.36
2018,8,12,17,15,609.5,80.0,5.1,24.0,293.5,60.16,46.25
2018,8,12,17,30,569.0,73.0,5.0,23.0,243.0,56.01,42.91
2018,8,12,17,45,511.5,64.5,4.85,22.0,195.0,50.4,38.13
2018,8,12,18,0,454.0,56.0,4.7,21.0,147.0,44.65,33.02
2018,8,12,18,15,366.0,45.0,4.6,20.2,104.5,36.46,25.52
2018,8,12,18,30,278.0,34.0,4.5,19.4,62.0,28.07,17.07
2018,8,12,18,45,166.0,21.0,4.4,18.65,35.0,16.4,0.0
2018,8,12,19,0,54.0,8.0,4.3,17.9,8.0,6.83,0.0
2018,8,12,19,15,27.0,4.0,4.3,17.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,5,15,37.0,5.5,3.6,13.55,6.5,0.0,0.0
2018,8,13,5,30,74.0,11.0,3.7,14.0,13.0,60.23,0.0
2018,8,13,5,45,183.0,24.5,3.85,14.4,42.5,200.93,94.73
2018,8,13,6,0,292.0,38.0,4.0,14.8,72.0,318.52,255.63
2018,8,13,6,15,374.0,49.0,4.05,15.4,115.0,408.81,337.56
2018,8,13,6,30,456.0,60.0,4.1,16.0,158.0,503.82,417.35
2018,8,13,6,45,512.5,69.0,4.1,16.55,207.0,577.97,477.06
2018,8,13,7,0,569.0,78.0,4.1,17.1,256.0,653.41,534.91
2018,8,13,7,15,610.0,84.5,4.1,17.75,306.5,712.06,577.25
2018,8,13,7,30,651.0,91.0,4.1,18.4,357.0,770.11,617.52
2018,8,13,7,45,680.5,96.5,4.1,19.05,407.0,814.74,646.59
2018,8,13,8,0,710.0,102.0,4.1,19.7,457.0,857.53,673.61
2018,8,13,8,15,732.0,107.5,4.1,20.35,505.5,890.73,693.18
2018,8,13,8,30,754.0,113.0,4.1,21.0,554.0,914.82,706.08
2018,8,13,8,45,771.0,116.5,4.1,21.65,598.5,935.3,716.42
2018,8,13,9,0,788.0,120.0,4.1,22.3,643.0,952.55,724.5
2018,8,13,9,15,795.0,127.0,4.15,22.85,682.5,960.4,726.76
2018,8,13,9,30,802.0,134.0,4.2,23.4,722.0,964.69,726.79
2018,8,13,9,45,803.5,141.0,4.25,24.0,754.5,959.99,720.75
2018,8,13,10,0,805.0,148.0,4.3,24.6,787.0,951.78,712.57
2018,8,13,10,15,813.5,150.0,4.35,25.0,815.5,941.58,703.78
2018,8,13,10,30,822.0,152.0,4.4,25.4,844.0,927.87,692.78
2018,8,13,10,45,827.5,154.5,4.5,25.8,866.5,908.47,678.31
2018,8,13,11,0,833.0,157.0,4.6,26.2,889.0,885.75,661.85
2018,8,13,11,15,836.5,158.5,4.7,26.35,904.0,857.2,642.18
2018,8,13,11,30,840.0,160.0,4.8,26.5,919.0,825.72,620.44
2018,8,13,11,45,841.0,161.0,4.9,26.7,926.0,789.12,594.01
2018,8,13,12,0,842.0,162.0,5.0,26.9,933.0,750.13,565.02
2018,8,13,12,15,846.0,159.0,5.1,26.8,933.5,707.64,533.71
2018,8,13,12,30,850.0,156.0,5.2,26.7,934.0,663.09,500.1
2018,8,13,12,45,854.0,152.0,5.3,26.65,927.5,615.85,463.5
2018,8,13,13,0,858.0,148.0,5.4,26.6,921.0,566.19,424.07
2018,8,13,13,15,855.0,147.0,5.5,26.35,905.5,516.14,383.42
2018,8,13,13,30,852.0,146.0,5.6,26.1,890.0,463.13,339.36
2018,8,13,13,45,846.5,144.0,5.65,25.8,867.0,408.72,293.14
2018,8,13,14,0,841.0,142.0,5.7,25.5,844.0,354.27,246.06
2018,8,13,14,15,833.0,140.0,5.75,25.05,814.5,299.38,198.76
2018,8,13,14,30,825.0,138.0,5.8,24.6,785.0,245.14,153.27
2018,8,13,14,45,815.0,135.0,5.85,24.1,749.0,190.84,111.76
2018,8,13,15,0,805.0,132.0,5.9,23.6,713.0,137.84,79.7
2018,8,13,15,15,790.5,128.5,5.9,23.6,671.5,88.74,69.11
2018,8,13,15,30,776.0,125.0,5.9,23.6,630.0,88.36,69.01
2018,8,13,15,45,759.0,120.0,5.8,22.45,584.5,86.84,68.24
2018,8,13,16,0,742.0,115.0,5.7,21.3,539.0,77.48,60.82
2018,8,13,16,15,720.0,109.5,5.6,20.65,490.5,75.51,59.5
2018,8,13,16,30,698.0,104.0,5.5,20.0,442.0,73.38,58.03
2018,8,13,16,45,667.0,98.0,5.45,19.3,391.5,70.65,56.03
2018,8,13,17,0,636.0,92.0,5.4,18.6,341.0,67.78,53.86
2018,8,13,17,15,592.5,84.5,5.3,18.05,290.0,63.53,50.38
2018,8,13,17,30,549.0,77.0,5.2,17.5,239.0,59.12,46.64
2018,8,13,17,45,487.5,67.5,5.05,16.95,190.5,52.81,41.06
2018,8,13,18,0,426.0,58.0,4.9,16.4,142.0,46.33,35.11
2018,8,13,18,15,336.0,46.5,4.85,16.0,100.5,37.78,27.09
2018,8,13,18,30,246.0,35.0,4.8,15.6,59.0,27.13,16.34
2018,8,13,18,45,144.0,21.0,4.7,15.2,33.0,16.38,0.0
2018,8,13,19,0,42.0,7.0,4.6,14.8,7.0,5.97,0.0
2018,8,13,19,15,21.0,3.5,4.5,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,5,15,13.0,4.0,3.8,13.75,4.0,0.0,0.0
2018,8,14,5,30,26.0,8.0,3.9,14.1,8.0,24.67,0.0
2018,8,14,5,45,83.0,25.0,4.05,14.5,33.0,114.87,43.85
2018,8,14,6,0,140.0,42.0,4.2,14.9,58.0,192.19,152.35
2018,8,14,6,15,202.0,62.0,4.3,15.4,98.0,270.81,223.88
2018,8,14,6,30,264.0,82.0,4.4,15.9,138.0,352.14,294.36
2018,8,14,6,45,296.5,97.5,4.45,16.4,176.5,403.3,337.66
2018,8,14,7,0,329.0,113.0,4.5,16.9,215.0,475.69,395.69
2018,8,14,7,15,322.5,129.0,4.5,17.35,244.0,473.75,392.94
2018,8,14,7,30,316.0,145.0,4.5,17.8,273.0,490.13,403.92
2018,8,14,7,45,351.0,162.5,4.5,18.3,322.5,546.84,446.61
2018,8,14,8,0,386.0,180.0,4.5,18.8,372.0,625.46,504.13
2018,8,14,8,15,367.5,200.0,4.5,19.2,398.0,608.35,488.09
2018,8,14,8,30,349.0,220.0,4.5,19.6,424.0,611.34,487.3
2018,8,14,8,45,495.5,204.0,4.5,20.05,518.5,757.95,596.48
2018,8,14,9,0,642.0,188.0,4.5,20.5,613.0,889.88,689.25
2018,8,14,9,15,670.0,188.0,4.5,20.85,655.5,910.65,700.36
2018,8,14,9,30,698.0,188.0,4.5,21.2,698.0,927.92,709.79
2018,8,14,9,45,725.5,183.0,4.55,21.55,736.0,935.7,713.11
2018,8,14,10,0,753.0,178.0,4.6,21.9,774.0,939.68,713.99
2018,8,14,10,15,760.0,182.0,4.6,22.2,802.0,930.04,705.38
2018,8,14,10,30,767.0,186.0,4.6,22.5,830.0,916.97,694.67
2018,8,14,10,45,776.5,186.0,4.65,22.85,853.0,891.74,675.93
2018,8,14,11,0,786.0,186.0,4.7,23.2,876.0,870.92,660.41
2018,8,14,11,15,796.5,183.5,4.75,23.35,892.5,845.41,642.17
2018,8,14,11,30,807.0,181.0,4.8,23.5,909.0,816.72,621.29
2018,8,14,11,45,812.0,179.5,4.85,23.7,917.0,781.69,595.05
2018,8,14,12,0,817.0,178.0,4.9,23.9,925.0,744.12,566.6
2018,8,14,12,15,821.5,174.5,5.0,24.0,925.0,702.25,534.98
2018,8,14,12,30,826.0,171.0,5.1,24.1,925.0,658.33,501.12
2018,8,14,12,45,830.5,167.0,5.15,24.15,919.0,612.15,464.67
2018,8,14,13,0,835.0,163.0,5.2,24.2,913.0,564.28,425.97
2018,8,14,13,15,833.5,160.0,5.25,24.25,897.5,512.81,383.53
2018,8,14,13,30,832.0,157.0,5.3,24.3,882.0,460.56,339.38
2018,8,14,13,45,830.0,152.5,5.4,24.3,859.5,406.49,292.95
2018,8,14,14,0,828.0,148.0,5.5,24.3,837.0,352.11,245.48
2018,8,14,14,15,822.5,144.5,5.55,24.05,808.0,297.41,198.04
2018,8,14,14,30,817.0,141.0,5.6,23.8,779.0,243.13,152.35
2018,8,14,14,45,808.5,137.0,5.65,23.5,743.5,188.75,110.84
2018,8,14,15,0,800.0,133.0,5.7,23.2,708.0,135.53,79.02
2018,8,14,15,15,785.5,129.5,5.7,23.2,666.5,89.47,69.84
2018,8,14,15,30,771.0,126.0,5.7,23.2,625.0,89.12,69.76
2018,8,14,15,45,754.5,121.0,5.7,22.25,580.0,79.6,62.19
2018,8,14,16,0,738.0,116.0,5.7,21.3,535.0,78.2,61.45
2018,8,14,16,15,718.0,110.0,5.6,20.8,487.0,75.95,59.85
2018,8,14,16,30,698.0,104.0,5.5,20.3,439.0,73.52,58.1
2018,8,14,16,45,669.0,97.0,5.45,19.75,388.5,70.1,55.46
2018,8,14,17,0,640.0,90.0,5.4,19.2,338.0,66.49,52.61
2018,8,14,17,15,597.0,83.0,5.3,18.6,287.5,62.56,49.42
2018,8,14,17,30,554.0,76.0,5.2,18.0,237.0,58.51,46.0
2018,8,14,17,45,493.5,66.5,5.05,17.4,188.5,52.17,40.4
2018,8,14,18,0,433.0,57.0,4.9,16.8,140.0,45.65,34.42
2018,8,14,18,15,341.5,45.5,4.7,16.3,98.5,37.07,26.37
2018,8,14,18,30,250.0,34.0,4.5,15.8,57.0,26.4,15.39
2018,8,14,18,45,141.5,19.5,4.25,15.35,31.0,15.23,0.0
2018,8,14,19,0,33.0,5.0,4.0,14.9,5.0,4.27,0.0
2018,8,14,19,15,16.5,2.5,3.95,14.7,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.0,13.9,10.0,39.91,0.0
2018,8,15,5,45,145.5,24.0,3.3,14.55,38.0,170.77,53.38
2018,8,15,6,0,244.0,39.0,3.6,15.2,66.0,283.91,225.07
2018,8,15,6,15,304.5,52.0,3.65,15.75,103.5,353.95,291.74
2018,8,15,6,30,365.0,65.0,3.7,16.3,141.0,428.66,356.11
2018,8,15,6,45,312.0,86.5,3.75,16.9,164.5,420.13,349.5
2018,8,15,7,0,259.0,108.0,3.8,17.5,188.0,385.65,320.7
2018,8,15,7,15,409.0,107.0,3.8,18.05,259.5,545.55,449.19
2018,8,15,7,30,559.0,106.0,3.8,18.6,331.0,700.86,565.42
2018,8,15,7,45,627.5,104.5,3.75,19.2,389.5,772.92,614.75
2018,8,15,8,0,696.0,103.0,3.7,19.8,448.0,843.94,662.14
2018,8,15,8,15,721.5,106.5,3.65,20.35,496.0,877.72,681.89
2018,8,15,8,30,747.0,110.0,3.6,20.9,544.0,902.84,695.48
2018,8,15,8,45,662.0,148.5,3.6,21.5,556.0,869.86,668.65
2018,8,15,9,0,577.0,187.0,3.6,22.1,568.0,823.32,632.93
2018,8,15,9,15,587.5,197.5,3.65,22.6,606.0,837.95,640.95
2018,8,15,9,30,598.0,208.0,3.7,23.1,644.0,849.48,646.27
2018,8,15,9,45,721.0,164.5,3.75,23.6,715.5,910.19,686.12
2018,8,15,10,0,844.0,121.0,3.8,24.1,787.0,946.31,707.99
2018,8,15,10,15,853.0,122.5,3.9,24.45,816.5,936.2,699.42
2018,8,15,10,30,862.0,124.0,4.0,24.8,846.0,922.58,688.96
2018,8,15,10,45,819.5,152.5,4.1,25.2,853.5,896.7,670.15
2018,8,15,11,0,777.0,181.0,4.2,25.6,861.0,857.27,642.17
2018,8,15,11,15,717.0,222.0,4.35,25.75,857.5,819.59,614.67
2018,8,15,11,30,657.0,263.0,4.5,25.9,854.0,774.26,580.83
2018,8,15,11,45,739.5,215.5,4.6,26.1,885.5,761.02,572.37
2018,8,15,12,0,822.0,168.0,4.7,26.3,917.0,737.56,555.99
2018,8,15,12,15,856.0,145.5,4.85,26.25,925.0,694.7,525.09
2018,8,15,12,30,890.0,123.0,5.0,26.2,933.0,655.12,495.35
2018,8,15,12,45,887.0,123.0,5.1,26.2,924.0,607.08,457.69
2018,8,15,13,0,884.0,123.0,5.2,26.2,915.0,557.77,418.06
2018,8,15,13,15,881.5,121.5,5.3,26.05,899.5,506.54,376.09
2018,8,15,13,30,879.0,120.0,5.4,25.9,884.0,454.42,332.2
2018,8,15,13,45,875.0,118.0,5.45,25.7,861.0,400.73,286.01
2018,8,15,14,0,871.0,116.0,5.5,25.5,838.0,346.69,238.8
2018,8,15,14,15,864.5,113.5,5.55,25.15,808.5,291.57,191.0
2018,8,15,14,30,858.0,111.0,5.6,24.8,779.0,236.79,145.06
2018,8,15,14,45,849.0,109.0,5.65,24.4,744.0,182.53,104.17
2018,8,15,15,0,840.0,107.0,5.7,24.0,709.0,129.25,73.63
2018,8,15,15,15,826.5,104.5,5.7,24.0,667.5,74.6,57.21
2018,8,15,15,30,813.0,102.0,5.7,24.0,626.0,74.28,57.12
2018,8,15,15,45,797.5,98.5,5.6,23.1,581.0,73.2,56.59
2018,8,15,16,0,782.0,95.0,5.5,22.2,536.0,72.02,55.99
2018,8,15,16,15,762.5,89.5,5.4,21.75,487.5,69.26,53.93
2018,8,15,16,30,743.0,84.0,5.3,21.3,439.0,66.33,51.7
2018,8,15,16,45,715.0,79.5,5.2,20.8,389.0,63.88,49.87
2018,8,15,17,0,687.0,75.0,5.1,20.3,339.0,56.24,43.49
2018,8,15,17,15,646.0,69.0,5.0,19.75,288.0,52.61,40.51
2018,8,15,17,30,605.0,63.0,4.9,19.2,237.0,48.87,37.34
2018,8,15,17,45,545.0,56.0,4.75,18.65,188.5,44.11,33.13
2018,8,15,18,0,485.0,49.0,4.6,18.1,140.0,39.3,28.67
2018,8,15,18,15,390.5,39.0,4.4,17.65,98.0,31.7,21.55
2018,8,15,18,30,296.0,29.0,4.2,17.2,56.0,23.98,12.97
2018,8,15,18,45,169.5,17.0,4.05,16.75,30.5,14.51,0.0
2018,8,15,19,0,43.0,5.0,3.9,16.3,5.0,4.27,0.0
2018,8,15,19,15,21.5,2.5,3.85,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,2.35,12.9,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,2.7,13.5,10.0,59.74,0.0
2018,8,16,5,45,208.0,21.5,3.0,14.1,40.0,210.84,45.44
2018,8,16,6,0,340.0,34.0,3.3,14.7,70.0,350.85,277.09
2018,8,16,6,15,428.5,42.5,3.35,15.3,114.0,444.24,363.78
2018,8,16,6,30,517.0,51.0,3.4,15.9,158.0,542.63,445.96
2018,8,16,6,45,575.5,58.0,3.45,16.5,208.0,617.06,505.43
2018,8,16,7,0,634.0,65.0,3.5,17.1,258.0,692.96,562.95
2018,8,16,7,15,673.5,70.0,3.5,17.7,309.5,749.32,602.96
2018,8,16,7,30,713.0,75.0,3.5,18.3,361.0,799.53,636.86
2018,8,16,7,45,742.0,78.5,3.5,18.85,411.5,842.54,664.49
2018,8,16,8,0,771.0,82.0,3.5,19.4,462.0,883.46,689.9
2018,8,16,8,15,792.5,85.5,3.5,20.1,511.0,914.59,707.46
2018,8,16,8,30,814.0,89.0,3.5,20.8,560.0,942.88,722.81
2018,8,16,8,45,830.5,91.5,3.5,21.55,605.5,961.83,731.44
2018,8,16,9,0,847.0,94.0,3.5,22.3,651.0,966.03,730.1
2018,8,16,9,15,856.0,98.0,3.5,22.9,691.0,972.64,731.09
2018,8,16,9,30,865.0,102.0,3.5,23.5,731.0,975.69,729.8
2018,8,16,9,45,870.5,105.5,3.5,24.15,765.0,971.15,723.47
2018,8,16,10,0,876.0,109.0,3.5,24.8,799.0,963.04,715.0
2018,8,16,10,15,883.5,110.5,3.5,25.35,828.0,951.15,704.52
2018,8,16,10,30,891.0,112.0,3.5,25.9,857.0,935.73,691.89
2018,8,16,10,45,896.5,112.5,3.5,26.5,879.0,914.04,675.13
2018,8,16,11,0,902.0,113.0,3.5,27.1,901.0,889.03,656.34
2018,8,16,11,15,905.5,114.0,3.55,27.5,916.0,859.61,635.49
2018,8,16,11,30,909.0,115.0,3.6,27.9,931.0,827.18,612.65
2018,8,16,11,45,910.0,115.5,3.6,28.3,937.5,789.56,586.03
2018,8,16,12,0,911.0,116.0,3.6,28.7,944.0,749.46,556.45
2018,8,16,12,15,909.5,116.5,3.75,28.95,942.5,705.4,523.86
2018,8,16,12,30,908.0,117.0,3.9,29.2,941.0,659.45,489.12
2018,8,16,12,45,905.5,116.5,4.0,29.4,932.0,610.49,451.29
2018,8,16,13,0,903.0,116.0,4.1,29.6,923.0,560.18,411.46
2018,8,16,13,15,899.5,115.5,4.25,29.55,907.0,508.26,369.78
2018,8,16,13,30,896.0,115.0,4.4,29.5,891.0,455.48,326.2
2018,8,16,13,45,890.0,113.5,4.55,29.4,867.0,400.48,279.98
2018,8,16,14,0,884.0,112.0,4.7,29.3,843.0,345.33,232.86
2018,8,16,14,15,877.0,110.0,4.75,28.95,812.5,289.66,185.55
2018,8,16,14,30,870.0,108.0,4.8,28.6,782.0,234.37,140.18
2018,8,16,14,45,860.0,106.0,4.9,28.25,746.0,179.28,99.78
2018,8,16,15,0,850.0,104.0,5.0,27.9,710.0,125.29,70.11
2018,8,16,15,15,836.5,101.5,5.0,27.9,668.5,83.77,63.83
2018,8,16,15,30,823.0,99.0,5.0,27.9,627.0,72.66,54.85
2018,8,16,15,45,807.0,95.0,5.05,26.75,581.0,71.15,54.04
2018,8,16,16,0,791.0,91.0,5.1,25.6,535.0,69.52,53.11
2018,8,16,16,15,770.0,87.0,5.1,24.85,486.5,67.7,51.93
2018,8,16,16,30,749.0,83.0,5.1,24.1,438.0,65.77,50.64
2018,8,16,16,45,719.5,78.0,5.05,23.35,387.0,62.88,48.5
2018,8,16,17,0,690.0,73.0,5.0,22.6,336.0,54.93,41.95
2018,8,16,17,15,648.5,67.5,4.9,21.8,285.0,51.61,39.3
2018,8,16,17,30,607.0,62.0,4.8,21.0,234.0,48.2,36.47
2018,8,16,17,45,545.5,55.0,4.7,20.25,185.5,43.41,32.27
2018,8,16,18,0,484.0,48.0,4.6,19.5,137.0,38.56,27.82
2018,8,16,18,15,387.0,38.5,4.5,18.9,95.5,31.36,21.06
2018,8,16,18,30,290.0,29.0,4.4,18.3,54.0,24.08,12.44
2018,8,16,18,45,165.0,17.5,4.3,17.75,29.5,14.94,0.0
2018,8,16,19,0,40.0,6.0,4.2,17.2,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,4.1,16.9,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,17,5,30,72.0,9.0,2.4,14.2,10.0,56.94,0.0
2018,8,17,5,45,201.5,21.0,2.7,14.75,39.0,203.9,17.4
2018,8,17,6,0,331.0,33.0,3.0,15.3,68.0,342.71,268.3
2018,8,17,6,15,421.5,42.0,2.95,16.0,111.5,437.7,356.65
2018,8,17,6,30,512.0,51.0,2.9,16.7,155.0,538.09,439.66
2018,8,17,6,45,573.0,57.0,2.9,17.45,205.0,613.06,498.7
2018,8,17,7,0,634.0,63.0,2.9,18.2,255.0,689.6,555.66
2018,8,17,7,15,676.0,68.0,2.85,18.95,307.0,748.18,596.22
2018,8,17,7,30,718.0,73.0,2.8,19.7,359.0,801.02,630.81
2018,8,17,7,45,748.5,76.0,2.7,20.45,410.0,844.82,657.24
2018,8,17,8,0,779.0,79.0,2.6,21.2,461.0,886.56,681.29
2018,8,17,8,15,801.5,82.0,2.55,22.1,510.5,918.07,697.58
2018,8,17,8,30,824.0,85.0,2.5,23.0,560.0,946.74,711.65
2018,8,17,8,45,841.5,87.0,2.45,23.95,606.0,954.79,711.61
2018,8,17,9,0,859.0,89.0,2.4,24.9,652.0,970.94,717.18
2018,8,17,9,15,872.5,90.5,2.45,25.75,693.5,979.11,718.74
2018,8,17,9,30,886.0,92.0,2.5,26.6,735.0,983.75,718.19
2018,8,17,9,45,898.0,92.5,2.5,27.45,771.0,982.14,713.3
2018,8,17,10,0,910.0,93.0,2.5,28.3,807.0,976.86,706.29
2018,8,17,10,15,917.5,94.0,2.55,29.1,836.5,964.17,695.33
2018,8,17,10,30,925.0,95.0,2.6,29.9,866.0,947.85,682.28
2018,8,17,10,45,931.5,94.5,2.65,30.75,888.5,925.54,665.39
2018,8,17,11,0,938.0,94.0,2.7,31.6,911.0,899.79,646.47
2018,8,17,11,15,942.0,95.0,2.75,32.25,927.0,870.07,625.59
2018,8,17,11,30,946.0,96.0,2.8,32.9,943.0,837.18,602.7
2018,8,17,11,45,948.5,95.0,2.85,33.55,950.0,798.35,575.91
2018,8,17,12,0,951.0,94.0,2.9,34.2,957.0,756.87,546.66
2018,8,17,12,15,951.5,94.5,2.95,34.7,957.0,712.86,514.25
2018,8,17,12,30,952.0,95.0,3.0,35.2,957.0,666.64,479.65
2018,8,17,12,45,950.5,94.5,3.1,35.7,948.5,616.51,441.72
2018,8,17,13,0,949.0,94.0,3.2,36.2,940.0,564.81,401.68
2018,8,17,13,15,947.0,93.5,3.3,36.2,924.5,511.52,360.13
2018,8,17,13,30,945.0,93.0,3.4,36.2,909.0,457.12,316.47
2018,8,17,13,45,940.5,92.0,3.5,36.2,885.5,400.6,270.13
2018,8,17,14,0,936.0,91.0,3.6,36.2,862.0,343.67,222.69
2018,8,17,14,15,930.5,90.0,3.7,35.95,832.5,286.33,175.25
2018,8,17,14,30,925.0,89.0,3.8,35.7,803.0,229.13,129.7
2018,8,17,14,45,912.5,88.5,3.9,35.45,765.0,171.76,89.31
2018,8,17,15,0,900.0,88.0,4.0,35.2,727.0,115.75,60.53
2018,8,17,15,15,892.0,84.5,4.0,35.2,686.0,74.73,54.63
2018,8,17,15,30,884.0,81.0,4.0,35.2,645.0,72.74,53.21
2018,8,17,15,45,869.5,78.5,4.15,34.2,599.0,71.1,52.29
2018,8,17,16,0,855.0,76.0,4.3,33.2,553.0,69.34,51.26
2018,8,17,16,15,835.5,73.0,4.3,32.4,503.5,67.03,49.73
2018,8,17,16,30,816.0,70.0,4.3,31.6,454.0,57.29,42.03
2018,8,17,16,45,788.0,67.0,4.35,30.75,402.0,55.49,40.84
2018,8,17,17,0,760.0,64.0,4.4,29.9,350.0,53.67,39.6
2018,8,17,17,15,719.5,59.5,4.35,28.65,297.5,50.51,37.23
2018,8,17,17,30,679.0,55.0,4.3,27.4,245.0,47.32,34.71
2018,8,17,17,45,617.5,49.5,4.2,26.1,194.5,43.1,31.17
2018,8,17,18,0,556.0,44.0,4.1,24.8,144.0,35.71,24.71
2018,8,17,18,15,455.0,35.5,4.05,23.7,100.0,29.14,18.66
2018,8,17,18,30,354.0,27.0,4.0,22.6,56.0,22.55,10.37
2018,8,17,18,45,204.0,16.5,3.9,21.55,30.5,14.08,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.5,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,20.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.0,2.45,13.4,4.5,0.0,0.0
2018,8,18,5,30,76.0,8.0,2.7,13.9,9.0,58.77,0.0
2018,8,18,5,45,213.5,20.5,2.95,14.45,39.0,210.38,0.0
2018,8,18,6,0,351.0,33.0,3.2,15.0,69.0,357.6,278.22
2018,8,18,6,15,445.0,42.5,3.1,15.8,114.5,456.8,371.65
2018,8,18,6,30,539.0,52.0,3.0,16.6,160.0,561.57,457.92
2018,8,18,6,45,599.5,58.5,2.9,17.45,211.5,637.72,517.22
2018,8,18,7,0,660.0,65.0,2.8,18.3,263.0,715.25,573.91
2018,8,18,7,15,702.0,69.5,2.75,19.3,316.0,767.49,608.83
2018,8,18,7,30,744.0,74.0,2.7,20.3,369.0,826.07,646.57
2018,8,18,7,45,774.0,77.5,2.7,21.3,421.5,870.47,673.0
2018,8,18,8,0,804.0,81.0,2.7,22.3,474.0,912.69,697.09
2018,8,18,8,15,825.5,84.5,2.65,23.3,524.5,944.05,712.69
2018,8,18,8,30,847.0,88.0,2.6,24.3,575.0,972.44,725.99
2018,8,18,8,45,864.0,90.5,2.55,25.3,621.5,980.42,725.6
2018,8,18,9,0,881.0,93.0,2.5,26.3,668.0,996.47,730.75
2018,8,18,9,15,880.5,101.0,2.5,27.25,706.5,998.06,727.12
2018,8,18,9,30,880.0,109.0,2.5,28.2,745.0,995.81,721.34
2018,8,18,9,45,873.0,119.5,2.5,29.15,776.5,986.13,711.03
2018,8,18,10,0,866.0,130.0,2.5,30.1,808.0,984.7,706.28
2018,8,18,10,15,875.0,131.5,2.5,30.9,838.0,961.64,688.27
2018,8,18,10,30,884.0,133.0,2.5,31.7,868.0,947.01,676.04
2018,8,18,10,45,891.5,133.0,2.55,32.45,891.0,926.06,660.44
2018,8,18,11,0,899.0,133.0,2.6,33.2,914.0,901.71,642.82
2018,8,18,11,15,903.5,133.0,2.65,33.8,929.0,871.57,621.98
2018,8,18,11,30,908.0,133.0,2.7,34.4,944.0,838.41,599.24
2018,8,18,11,45,911.5,132.5,2.8,35.0,952.0,801.19,574.12
2018,8,18,12,0,915.0,132.0,2.9,35.6,960.0,761.34,545.39
2018,8,18,12,15,911.5,134.5,3.05,35.9,958.5,716.77,513.71
2018,8,18,12,30,908.0,137.0,3.2,36.2,957.0,670.4,479.99
2018,8,18,12,45,901.0,139.5,3.35,36.45,946.5,620.48,443.0
2018,8,18,13,0,894.0,142.0,3.5,36.7,936.0,569.56,404.24
2018,8,18,13,15,891.5,140.5,3.65,36.6,920.0,517.18,363.86
2018,8,18,13,30,889.0,139.0,3.8,36.5,904.0,463.92,321.54
2018,8,18,13,45,885.5,136.5,3.95,36.45,881.0,408.95,276.79
2018,8,18,14,0,882.0,134.0,4.1,36.4,858.0,353.59,231.0
2018,8,18,14,15,874.5,131.5,4.2,36.1,827.0,290.43,179.96
2018,8,18,14,30,867.0,129.0,4.3,35.8,796.0,233.37,135.09
2018,8,18,14,45,854.0,126.5,4.45,35.45,757.5,176.46,95.49
2018,8,18,15,0,841.0,124.0,4.6,35.1,719.0,121.2,67.37
2018,8,18,15,15,829.5,120.0,4.6,35.1,677.0,84.92,62.83
2018,8,18,15,30,818.0,116.0,4.6,35.1,635.0,83.99,62.28
2018,8,18,15,45,799.5,112.0,4.7,33.95,588.0,82.83,61.85
2018,8,18,16,0,781.0,108.0,4.8,32.8,541.0,81.58,61.35
2018,8,18,16,15,751.5,104.5,4.8,31.85,489.5,73.39,55.09
2018,8,18,16,30,722.0,101.0,4.8,30.9,438.0,72.36,54.66
2018,8,18,16,45,687.0,95.5,4.8,29.95,385.5,69.81,52.95
2018,8,18,17,0,652.0,90.0,4.8,29.0,333.0,67.18,51.12
2018,8,18,17,15,607.0,82.0,4.7,27.7,281.0,62.44,47.49
2018,8,18,17,30,562.0,74.0,4.6,26.4,229.0,57.55,43.56
2018,8,18,17,45,492.5,64.0,4.5,25.1,179.0,50.67,37.73
2018,8,18,18,0,423.0,54.0,4.4,23.8,129.0,43.62,31.5
2018,8,18,18,15,324.0,41.5,4.3,22.75,87.5,34.04,22.74
2018,8,18,18,30,225.0,29.0,4.2,21.7,46.0,22.59,9.58
2018,8,18,18,45,120.0,15.5,4.15,20.65,24.0,13.23,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.6,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,2.55,13.15,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,2.8,13.6,7.0,36.02,0.0
2018,8,19,5,45,143.5,21.5,3.05,14.1,33.5,160.81,0.0
2018,8,19,6,0,243.0,36.0,3.3,14.6,60.0,279.87,216.39
2018,8,19,6,15,332.0,49.0,3.3,15.35,103.0,371.83,305.1
2018,8,19,6,30,421.0,62.0,3.3,16.1,146.0,473.81,390.95
2018,8,19,6,45,486.5,71.5,3.35,16.8,195.5,555.58,456.99
2018,8,19,7,0,552.0,81.0,3.4,17.5,245.0,638.9,520.96
2018,8,19,7,15,597.5,88.5,3.4,18.25,297.0,702.49,566.81
2018,8,19,7,30,643.0,96.0,3.4,19.0,349.0,765.56,610.36
2018,8,19,7,45,678.0,101.0,3.4,19.8,401.0,814.46,641.88
2018,8,19,8,0,713.0,106.0,3.4,20.6,453.0,861.57,671.19
2018,8,19,8,15,739.0,111.0,3.45,21.45,503.5,897.68,692.19
2018,8,19,8,30,765.0,116.0,3.5,22.3,554.0,931.12,711.01
2018,8,19,8,45,785.5,119.0,3.5,23.2,600.5,947.14,717.19
2018,8,19,9,0,806.0,122.0,3.5,24.1,647.0,966.86,726.02
2018,8,19,9,15,822.0,125.0,3.55,24.85,689.5,978.61,730.2
2018,8,19,9,30,838.0,128.0,3.6,25.6,732.0,986.7,732.1
2018,8,19,9,45,850.5,129.5,3.7,26.35,768.5,985.98,728.63
2018,8,19,10,0,863.0,131.0,3.8,27.1,805.0,981.5,722.89
2018,8,19,10,15,874.0,132.0,3.85,27.7,836.0,959.72,706.0
2018,8,19,10,30,885.0,133.0,3.9,28.3,867.0,946.34,694.96
2018,8,19,10,45,894.0,132.5,3.95,28.9,890.5,926.11,679.47
2018,8,19,11,0,903.0,132.0,4.0,29.5,914.0,902.42,661.85
2018,8,19,11,15,909.0,132.0,4.0,29.95,930.5,873.32,640.87
2018,8,19,11,30,915.0,132.0,4.0,30.4,947.0,841.06,617.88
2018,8,19,11,45,920.0,130.5,4.05,30.8,955.5,803.77,591.83
2018,8,19,12,0,925.0,129.0,4.1,31.2,964.0,763.75,562.05
2018,8,19,12,15,924.5,129.5,4.1,31.45,963.0,719.13,528.66
2018,8,19,12,30,924.0,130.0,4.1,31.7,962.0,672.5,493.19
2018,8,19,12,45,921.0,130.5,4.15,31.95,953.0,622.67,454.77
2018,8,19,13,0,918.0,131.0,4.2,32.2,944.0,571.47,414.39
2018,8,19,13,15,916.0,129.0,4.2,32.3,927.5,517.83,371.33
2018,8,19,13,30,914.0,127.0,4.2,32.4,911.0,463.21,326.41
2018,8,19,13,45,907.5,125.5,4.25,32.45,886.0,406.59,279.2
2018,8,19,14,0,901.0,124.0,4.3,32.5,861.0,349.87,231.29
2018,8,19,14,15,895.5,121.5,4.35,32.25,831.0,292.85,183.69
2018,8,19,14,30,890.0,119.0,4.4,32.0,801.0,236.04,138.29
2018,8,19,14,45,881.0,115.0,4.4,31.8,763.0,178.35,97.78
2018,8,19,15,0,872.0,111.0,4.4,31.6,725.0,111.62,61.6
2018,8,19,15,15,861.5,107.5,4.4,31.6,683.0,77.72,57.96
2018,8,19,15,30,851.0,104.0,4.4,31.6,641.0,76.81,57.4
2018,8,19,15,45,832.5,99.5,4.5,30.6,592.0,74.98,56.33
2018,8,19,16,0,814.0,95.0,4.6,29.6,543.0,73.02,55.14
2018,8,19,16,15,791.0,92.0,4.6,28.75,493.5,71.95,54.65
2018,8,19,16,30,768.0,89.0,4.6,27.9,444.0,70.86,54.13
2018,8,19,16,45,741.0,82.5,4.6,27.0,392.0,66.96,51.23
2018,8,19,17,0,714.0,76.0,4.6,26.1,340.0,57.63,43.65
2018,8,19,17,15,671.0,70.0,4.55,24.85,287.5,53.97,40.82
2018,8,19,17,30,628.0,64.0,4.5,23.6,235.0,50.23,37.79
2018,8,19,17,45,561.0,56.5,4.4,22.3,184.5,45.04,33.33
2018,8,19,18,0,494.0,49.0,4.3,21.0,134.0,39.8,28.58
2018,8,19,18,15,378.0,38.5,4.25,20.0,90.5,31.71,20.96
2018,8,19,18,30,262.0,28.0,4.2,19.0,47.0,23.53,9.14
2018,8,19,18,45,140.5,15.5,4.15,18.0,24.5,13.23,0.0
2018,8,19,19,0,19.0,3.0,4.1,17.0,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,16.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,13.35,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,13.7,6.0,29.0,0.0
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,148.77,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,265.98,203.88
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,355.17,291.87
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,450.76,373.61
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,530.8,439.12
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,609.81,500.7
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,672.98,547.1
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,735.6,591.19
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,785.06,623.78
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,832.75,654.09
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,868.37,675.21
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,901.38,694.16
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,925.03,706.39
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,945.5,716.41
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,953.18,718.41
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,957.32,718.26
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,953.74,712.95
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,946.59,705.47
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,930.89,692.87
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,919.41,683.33
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,901.48,669.71
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,879.99,653.81
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,851.84,633.99
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,820.59,611.82
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,783.88,584.8
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,744.5,555.48
2018,8,20,12,15,859.0,158.0,4.2,27.85,930.5,701.39,523.38
2018,8,20,12,30,865.0,154.0,4.3,28.0,931.0,656.0,488.88
2018,8,20,12,45,872.0,148.5,4.45,28.1,925.0,606.07,450.44
2018,8,20,13,0,879.0,143.0,4.6,28.2,919.0,557.75,412.01
2018,8,20,13,15,875.0,142.0,4.7,28.05,902.5,505.64,369.88
2018,8,20,13,30,871.0,141.0,4.8,27.9,886.0,452.8,325.95
2018,8,20,13,45,865.0,139.5,4.9,27.8,862.0,394.33,276.76
2018,8,20,14,0,859.0,138.0,5.0,27.7,838.0,338.63,228.92
2018,8,20,14,15,851.0,135.5,5.1,27.35,807.0,282.01,180.96
2018,8,20,14,30,843.0,133.0,5.2,27.0,776.0,226.07,135.66
2018,8,20,14,45,833.0,129.0,5.25,26.7,739.0,169.8,95.67
2018,8,20,15,0,823.0,125.0,5.3,26.4,702.0,114.88,68.13
2018,8,20,15,15,807.5,122.5,5.3,26.4,659.5,86.48,66.55
2018,8,20,15,30,792.0,120.0,5.3,26.4,617.0,86.56,66.82
2018,8,20,15,45,775.0,114.5,5.35,25.2,570.5,84.48,65.62
2018,8,20,16,0,758.0,109.0,5.4,24.0,524.0,74.96,58.13
2018,8,20,16,15,737.5,103.0,5.4,23.15,475.0,72.47,56.42
