Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,30,699.0,79.0,4.7,28.1,338.0,59.63,44.96
2018,9,9,16,45,644.0,73.5,4.8,27.15,283.5,56.33,42.41
2018,9,9,17,0,589.0,68.0,4.9,26.2,229.0,53.02,39.74
2018,9,9,17,15,529.0,58.5,4.85,25.0,180.0,46.41,34.11
2018,9,9,17,30,469.0,49.0,4.8,23.8,131.0,39.62,28.08
2018,9,9,17,45,361.0,38.0,4.8,22.55,88.5,31.16,20.28
2018,9,9,18,0,253.0,27.0,4.8,21.3,46.0,22.57,8.44
2018,9,9,18,15,134.5,15.0,4.7,20.5,24.0,12.8,0.0
2018,9,9,18,30,16.0,3.0,4.6,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.55,18.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,5,45,81.0,8.5,2.05,12.25,12.0,0.0,0.0
2018,9,10,6,0,162.0,17.0,2.2,12.7,24.0,133.24,0.0
2018,9,10,6,15,292.5,29.0,2.25,13.35,62.0,312.4,231.73
2018,9,10,6,30,423.0,41.0,2.3,14.0,100.0,439.61,356.99
2018,9,10,6,45,501.0,50.0,2.3,14.65,149.0,527.54,431.62
2018,9,10,7,0,579.0,59.0,2.3,15.3,198.0,618.11,503.61
2018,9,10,7,15,631.0,65.0,2.15,16.05,250.0,683.34,551.41
2018,9,10,7,30,683.0,71.0,2.0,16.8,302.0,748.31,596.03
2018,9,10,7,45,718.5,76.0,1.8,17.5,354.0,789.84,620.93
2018,9,10,8,0,754.0,81.0,1.6,18.2,406.0,836.16,647.75
2018,9,10,8,15,779.5,85.5,1.55,19.1,456.0,869.95,665.77
2018,9,10,8,30,805.0,90.0,1.5,20.0,506.0,900.77,681.31
2018,9,10,8,45,823.5,94.0,1.4,20.9,552.5,921.06,688.75
2018,9,10,9,0,842.0,98.0,1.3,21.8,599.0,937.82,693.75
2018,9,10,9,15,860.0,99.0,1.3,22.7,641.0,946.82,695.23
2018,9,10,9,30,878.0,100.0,1.3,23.6,683.0,941.79,687.88
2018,9,10,9,45,893.0,99.5,1.35,24.55,719.5,939.1,683.04
2018,9,10,10,0,908.0,99.0,1.4,25.5,756.0,932.63,675.9
2018,9,10,10,15,915.5,100.5,1.45,26.35,784.5,917.82,663.88
2018,9,10,10,30,923.0,102.0,1.5,27.2,813.0,899.32,649.73
2018,9,10,10,45,928.0,103.5,1.6,28.0,834.5,875.1,632.76
2018,9,10,11,0,933.0,105.0,1.7,28.8,856.0,847.41,613.57
2018,9,10,11,15,936.5,105.0,1.8,29.55,869.5,813.82,590.61
2018,9,10,11,30,940.0,105.0,1.9,30.3,883.0,777.15,565.28
2018,9,10,11,45,941.5,105.5,1.95,31.0,888.5,736.65,535.21
2018,9,10,12,0,943.0,106.0,2.0,31.7,894.0,693.52,502.8
2018,9,10,12,15,938.0,108.5,2.1,32.25,890.0,645.8,467.06
2018,9,10,12,30,933.0,111.0,2.2,32.8,886.0,596.33,429.14
2018,9,10,12,45,925.5,113.5,2.3,33.3,874.0,544.15,388.33
2018,9,10,13,0,918.0,116.0,2.4,33.8,862.0,490.95,345.65
2018,9,10,13,15,912.0,115.0,2.5,34.0,842.0,435.03,300.29
2018,9,10,13,30,906.0,114.0,2.6,34.2,822.0,378.57,253.5
2018,9,10,13,45,898.5,112.5,2.75,34.35,795.5,321.06,205.65
2018,9,10,14,0,891.0,111.0,2.9,34.5,769.0,263.62,158.68
2018,9,10,14,15,880.5,109.5,3.05,34.35,735.5,206.04,115.21
2018,9,10,14,30,870.0,108.0,3.2,34.2,702.0,140.27,73.26
2018,9,10,14,45,855.0,106.0,3.35,34.1,662.0,83.48,61.99
2018,9,10,15,0,840.0,104.0,3.5,34.0,622.0,77.2,57.17
2018,9,10,15,15,822.0,100.5,3.5,34.0,577.0,75.93,56.31
2018,9,10,15,30,804.0,97.0,3.5,34.0,532.0,74.62,55.42
2018,9,10,15,45,778.5,93.0,3.8,33.05,482.5,72.77,54.33
2018,9,10,16,0,753.0,89.0,4.1,32.1,433.0,70.87,53.18
2018,9,10,16,15,718.5,84.0,4.25,31.05,381.0,62.27,46.46
2018,9,10,16,30,684.0,79.0,4.4,30.0,329.0,59.61,44.58
2018,9,10,16,45,636.0,73.0,4.55,28.95,277.0,56.02,41.82
2018,9,10,17,0,588.0,67.0,4.7,27.9,225.0,52.37,38.89
2018,9,10,17,15,516.0,58.5,4.85,26.3,175.0,46.48,33.95
2018,9,10,17,30,444.0,50.0,5.0,24.7,125.0,40.52,28.67
2018,9,10,17,45,332.0,38.5,5.2,23.05,83.5,31.68,20.51
2018,9,10,18,0,220.0,27.0,5.4,21.4,42.0,21.07,5.63
2018,9,10,18,15,115.5,14.5,5.35,20.45,22.0,12.38,0.0
2018,9,10,18,30,11.0,2.0,5.3,19.5,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.25,18.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.75,12.15,12.0,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.9,12.4,24.0,141.05,0.0
2018,9,11,6,15,308.5,28.0,2.9,13.0,62.0,323.15,235.74
2018,9,11,6,30,444.0,39.0,2.9,13.6,100.0,453.42,368.81
2018,9,11,6,45,519.5,48.0,2.95,14.15,149.0,539.47,443.25
2018,9,11,7,0,595.0,57.0,3.0,14.7,198.0,628.12,515.01
2018,9,11,7,15,642.5,63.5,2.9,15.65,249.5,690.22,561.22
2018,9,11,7,30,690.0,70.0,2.8,16.6,301.0,751.89,604.28
2018,9,11,7,45,720.5,76.0,2.7,17.5,352.0,790.12,628.06
2018,9,11,8,0,751.0,82.0,2.6,18.4,403.0,832.9,654.02
2018,9,11,8,15,772.5,87.5,2.55,19.3,452.0,864.01,671.07
2018,9,11,8,30,794.0,93.0,2.5,20.2,501.0,892.09,685.58
2018,9,11,8,45,808.0,98.0,2.5,21.05,545.5,909.15,692.8
2018,9,11,9,0,822.0,103.0,2.5,21.9,590.0,922.71,697.7
2018,9,11,9,15,833.5,107.5,2.55,22.65,630.5,929.67,698.93
2018,9,11,9,30,845.0,112.0,2.6,23.4,671.0,932.89,697.84
2018,9,11,9,45,852.0,115.5,2.7,24.2,704.5,927.06,691.15
2018,9,11,10,0,859.0,119.0,2.8,25.0,738.0,917.51,682.21
2018,9,11,10,15,865.5,122.0,2.9,25.65,766.0,903.27,670.71
2018,9,11,10,30,872.0,125.0,3.0,26.3,794.0,885.38,656.91
2018,9,11,10,45,876.0,127.0,3.1,26.9,814.5,852.4,633.19
2018,9,11,11,0,880.0,129.0,3.2,27.5,835.0,825.28,613.55
2018,9,11,11,15,884.0,130.0,3.3,28.0,848.5,794.09,591.36
2018,9,11,11,30,888.0,131.0,3.4,28.5,862.0,759.92,565.78
2018,9,11,11,45,890.5,131.0,3.55,29.0,868.0,721.03,536.39
2018,9,11,12,0,893.0,131.0,3.7,29.5,874.0,679.6,504.59
2018,9,11,12,15,908.0,122.0,3.8,29.85,875.5,635.86,470.69
2018,9,11,12,30,923.0,113.0,3.9,30.2,877.0,589.01,433.55
2018,9,11,12,45,940.5,102.0,4.05,30.55,871.5,538.75,392.88
2018,9,11,13,0,958.0,91.0,4.2,30.9,866.0,485.32,348.48
2018,9,11,13,15,954.5,89.5,4.35,30.8,847.0,428.26,300.85
2018,9,11,13,30,951.0,88.0,4.5,30.7,828.0,370.34,251.47
2018,9,11,13,45,945.0,87.0,4.65,30.6,801.5,311.49,201.07
2018,9,11,14,0,939.0,86.0,4.8,30.5,775.0,252.49,151.59
2018,9,11,14,15,931.0,84.5,4.95,30.05,742.0,192.94,105.8
2018,9,11,14,30,923.0,83.0,5.1,29.6,709.0,133.93,69.33
2018,9,11,14,45,912.0,81.0,5.25,29.15,669.5,75.3,56.69
2018,9,11,15,0,901.0,79.0,5.4,28.7,630.0,71.93,54.2
2018,9,11,15,15,885.5,76.5,5.4,28.7,585.0,70.15,52.88
2018,9,11,15,30,870.0,74.0,5.4,28.7,540.0,68.26,51.48
2018,9,11,15,45,849.0,71.0,5.6,27.1,491.0,65.83,49.97
2018,9,11,16,0,828.0,68.0,5.8,25.5,442.0,56.3,42.4
2018,9,11,16,15,800.0,64.0,5.8,24.5,390.0,53.66,40.46
2018,9,11,16,30,772.0,60.0,5.8,23.5,338.0,50.94,38.4
2018,9,11,16,45,729.5,56.0,5.75,22.5,285.5,48.03,36.1
2018,9,11,17,0,687.0,52.0,5.7,21.5,233.0,45.13,33.69
2018,9,11,17,15,617.5,46.0,5.55,20.5,181.5,40.35,29.46
2018,9,11,17,30,548.0,40.0,5.4,19.5,130.0,35.58,25.03
2018,9,11,17,45,418.5,32.0,5.25,18.55,86.0,26.37,16.34
2018,9,11,18,0,289.0,24.0,5.1,17.6,42.0,20.2,2.68
2018,9,11,18,15,144.5,12.0,5.0,17.05,21.0,10.24,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.0,3.35,12.55,4.5,0.0,0.0
2018,9,12,6,0,16.0,8.0,3.4,12.7,9.0,18.51,0.0
2018,9,12,6,15,8.0,19.0,3.5,13.25,19.5,23.07,11.3
2018,9,12,6,30,0.0,30.0,3.6,13.8,30.0,24.79,14.97
2018,9,12,6,45,41.5,49.5,3.7,14.35,59.0,85.53,68.35
2018,9,12,7,0,83.0,69.0,3.8,14.9,88.0,158.7,131.98
2018,9,12,7,15,201.0,91.5,3.8,15.6,154.0,308.74,259.85
2018,9,12,7,30,319.0,114.0,3.8,16.3,220.0,444.66,371.21
2018,9,12,7,45,371.5,127.5,3.75,17.0,270.5,532.01,438.2
2018,9,12,8,0,424.0,141.0,3.7,17.7,321.0,598.03,487.05
2018,9,12,8,15,359.0,169.5,3.65,18.5,334.5,549.42,444.99
2018,9,12,8,30,294.0,198.0,3.6,19.3,348.0,519.51,417.41
2018,9,12,8,45,348.5,208.5,3.55,20.1,402.5,577.8,460.06
2018,9,12,9,0,403.0,219.0,3.5,20.9,457.0,655.08,514.61
2018,9,12,9,15,533.0,193.0,3.5,21.6,530.5,739.56,575.77
2018,9,12,9,30,663.0,167.0,3.5,22.3,604.0,829.46,637.25
2018,9,12,9,45,650.0,181.0,3.5,23.0,628.0,817.58,625.24
2018,9,12,10,0,637.0,195.0,3.5,23.7,652.0,802.71,611.63
2018,9,12,10,15,453.0,270.0,3.65,24.1,601.0,691.0,526.88
2018,9,12,10,30,269.0,345.0,3.8,24.5,550.0,575.73,438.65
2018,9,12,10,45,318.5,343.5,3.9,24.9,593.0,598.29,455.26
2018,9,12,11,0,368.0,342.0,4.0,25.3,636.0,616.82,467.98
2018,9,12,11,15,387.5,341.0,4.1,25.4,655.0,608.9,461.57
2018,9,12,11,30,407.0,340.0,4.2,25.5,674.0,605.47,458.23
2018,9,12,11,45,451.0,321.0,4.35,25.65,693.0,592.2,448.23
2018,9,12,12,0,495.0,302.0,4.5,25.8,712.0,574.55,434.68
2018,9,12,12,15,398.0,313.0,4.6,25.8,642.0,494.88,374.5
2018,9,12,12,30,301.0,324.0,4.7,25.8,572.0,422.37,319.39
2018,9,12,12,45,321.0,337.5,4.75,25.8,599.0,418.46,314.87
2018,9,12,13,0,341.0,351.0,4.8,25.8,626.0,411.07,307.06
2018,9,12,13,15,463.5,298.5,4.9,25.65,662.5,388.72,286.24
2018,9,12,13,30,586.0,246.0,5.0,25.5,699.0,356.89,255.92
2018,9,12,13,45,502.5,259.0,5.05,25.4,638.5,303.35,213.89
2018,9,12,14,0,419.0,272.0,5.1,25.3,578.0,258.51,180.32
2018,9,12,14,15,264.0,282.5,5.15,24.8,472.0,220.0,157.35
2018,9,12,14,30,109.0,293.0,5.2,24.3,366.0,202.05,151.69
2018,9,12,14,45,121.5,264.0,5.25,23.8,341.0,174.17,140.12
2018,9,12,15,0,134.0,235.0,5.3,23.3,316.0,159.09,128.31
2018,9,12,15,15,174.0,227.0,5.3,23.3,324.5,155.21,125.46
2018,9,12,15,30,214.0,219.0,5.3,23.3,333.0,150.98,122.3
2018,9,12,15,45,187.5,197.5,5.35,21.8,290.5,138.09,112.54
2018,9,12,16,0,161.0,176.0,5.4,20.3,248.0,124.79,102.24
2018,9,12,16,15,151.0,153.0,5.35,19.6,214.0,110.42,90.47
2018,9,12,16,30,141.0,130.0,5.3,18.9,180.0,95.57,78.07
2018,9,12,16,45,141.5,106.0,5.25,18.25,149.5,79.7,64.51
2018,9,12,17,0,142.0,82.0,5.2,17.6,119.0,60.98,48.17
2018,9,12,17,15,103.5,63.0,5.05,17.05,86.5,49.33,37.75
2018,9,12,17,30,65.0,44.0,4.9,16.5,54.0,35.1,24.89
2018,9,12,17,45,50.0,30.0,4.75,16.0,36.0,24.25,14.58
2018,9,12,18,0,35.0,16.0,4.6,15.5,18.0,13.21,0.0
2018,9,12,18,15,17.5,8.0,4.5,15.25,9.0,6.83,0.0
2018,9,12,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,33.0,6.5,3.45,12.9,7.5,0.0,0.0
2018,9,13,6,0,66.0,13.0,3.6,13.1,15.0,59.17,0.0
2018,9,13,6,15,168.0,27.5,3.7,13.6,46.5,209.04,143.51
2018,9,13,6,30,270.0,42.0,3.8,14.1,78.0,314.01,257.05
2018,9,13,6,45,386.5,50.5,3.95,14.6,127.0,430.57,358.06
2018,9,13,7,0,503.0,59.0,4.1,15.1,176.0,549.88,456.45
2018,9,13,7,15,603.5,60.5,4.05,15.7,235.0,649.23,534.25
2018,9,13,7,30,704.0,62.0,4.0,16.3,294.0,744.78,605.44
2018,9,13,7,45,738.5,66.0,3.95,16.9,345.0,790.69,636.61
2018,9,13,8,0,773.0,70.0,3.9,17.5,396.0,834.53,665.27
2018,9,13,8,15,798.0,73.5,3.85,18.15,445.5,866.35,684.21
2018,9,13,8,30,823.0,77.0,3.8,18.8,495.0,895.22,700.62
2018,9,13,8,45,841.5,79.5,3.75,19.45,540.5,903.21,702.0
2018,9,13,9,0,860.0,82.0,3.7,20.1,586.0,918.12,708.44
2018,9,13,9,15,872.0,84.5,3.65,20.7,626.0,923.38,708.27
2018,9,13,9,30,884.0,87.0,3.6,21.3,666.0,924.99,705.78
2018,9,13,9,45,892.0,89.5,3.6,21.95,700.0,919.19,698.57
2018,9,13,10,0,900.0,92.0,3.6,22.6,734.0,909.68,689.06
2018,9,13,10,15,907.5,93.0,3.6,22.95,762.0,894.38,676.61
2018,9,13,10,30,915.0,94.0,3.6,23.3,790.0,875.45,661.87
2018,9,13,10,45,919.5,95.5,3.6,23.7,811.0,850.99,643.36
2018,9,13,11,0,924.0,97.0,3.6,24.1,832.0,823.12,622.65
2018,9,13,11,15,928.0,97.0,3.75,24.3,845.0,790.15,599.62
2018,9,13,11,30,932.0,97.0,3.9,24.5,858.0,754.1,573.72
2018,9,13,11,45,933.5,98.0,4.0,24.65,864.0,714.34,543.3
2018,9,13,12,0,935.0,99.0,4.1,24.8,870.0,671.95,510.29
2018,9,13,12,15,937.5,97.0,4.2,24.8,867.5,625.15,473.57
2018,9,13,12,30,940.0,95.0,4.3,24.8,865.0,576.11,434.13
2018,9,13,12,45,941.0,92.0,4.45,24.85,854.5,523.52,390.9
2018,9,13,13,0,942.0,89.0,4.6,24.9,844.0,469.25,345.11
2018,9,13,13,15,936.0,89.5,4.7,24.75,825.0,413.62,297.17
2018,9,13,13,30,930.0,90.0,4.8,24.6,806.0,357.35,247.75
2018,9,13,13,45,927.0,88.0,4.9,24.5,781.0,299.62,196.88
2018,9,13,14,0,924.0,86.0,5.0,24.4,756.0,241.46,147.05
2018,9,13,14,15,910.0,86.0,5.0,24.15,721.0,182.98,101.98
2018,9,13,14,30,896.0,86.0,5.0,23.9,686.0,125.69,67.88
2018,9,13,14,45,890.5,83.0,5.05,23.65,649.5,74.12,57.07
2018,9,13,15,0,885.0,80.0,5.1,23.4,613.0,72.32,55.79
2018,9,13,15,15,832.0,84.5,5.1,23.4,556.0,65.64,50.29
2018,9,13,15,30,779.0,89.0,5.1,23.4,499.0,69.01,53.33
2018,9,13,15,45,791.5,79.0,5.05,22.65,461.5,63.15,48.66
2018,9,13,16,0,804.0,69.0,5.0,21.9,424.0,56.88,43.59
2018,9,13,16,15,741.0,71.0,4.85,21.35,367.0,58.51,45.23
2018,9,13,16,30,678.0,73.0,4.7,20.8,310.0,55.54,42.87
2018,9,13,16,45,632.0,65.0,4.6,20.25,258.0,50.28,38.41
2018,9,13,17,0,586.0,57.0,4.5,19.7,206.0,44.84,33.67
2018,9,13,17,15,551.5,48.5,4.15,18.95,162.5,38.9,28.34
2018,9,13,17,30,517.0,40.0,3.8,18.2,119.0,32.74,22.61
2018,9,13,17,45,384.5,31.0,3.4,17.5,77.0,25.64,15.38
2018,9,13,18,0,252.0,22.0,3.0,16.8,35.0,18.6,0.0
2018,9,13,18,15,126.0,11.0,2.95,16.3,17.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,5,45,22.0,6.0,1.9,10.8,6.5,0.0,0.0
2018,9,14,6,0,44.0,12.0,2.0,11.2,13.0,42.22,0.0
2018,9,14,6,15,94.5,27.5,2.2,12.0,37.5,134.24,87.48
2018,9,14,6,30,145.0,43.0,2.4,12.8,62.0,197.37,160.76
2018,9,14,6,45,219.5,59.0,2.65,13.55,102.0,299.62,249.87
2018,9,14,7,0,294.0,75.0,2.9,14.3,142.0,386.41,323.85
2018,9,14,7,15,400.5,81.5,2.8,14.85,198.0,490.25,408.6
2018,9,14,7,30,507.0,88.0,2.7,15.4,254.0,606.72,498.2
2018,9,14,7,45,631.5,79.5,2.65,16.0,321.0,715.19,577.38
2018,9,14,8,0,756.0,71.0,2.6,16.6,388.0,818.31,648.99
2018,9,14,8,15,751.0,81.5,2.5,17.25,428.5,830.87,652.87
2018,9,14,8,30,746.0,92.0,2.4,17.9,469.0,839.81,654.76
2018,9,14,8,45,772.5,95.0,2.3,18.55,516.5,865.83,668.56
2018,9,14,9,0,799.0,98.0,2.2,19.2,564.0,888.51,679.58
2018,9,14,9,15,826.5,98.5,2.15,19.95,610.0,905.5,686.81
2018,9,14,9,30,854.0,99.0,2.1,20.7,656.0,918.66,691.46
2018,9,14,9,45,864.0,102.5,2.05,21.45,691.5,905.73,678.74
2018,9,14,10,0,874.0,106.0,2.0,22.2,727.0,899.05,670.71
2018,9,14,10,15,778.5,150.5,2.0,22.9,719.5,849.09,634.45
2018,9,14,10,30,683.0,195.0,2.0,23.6,712.0,793.82,594.08
2018,9,14,10,45,651.0,215.0,2.0,24.3,718.5,760.21,567.95
2018,9,14,11,0,619.0,235.0,2.0,25.0,725.0,724.94,540.5
2018,9,14,11,15,679.5,212.5,2.1,25.4,758.5,719.63,536.64
2018,9,14,11,30,740.0,190.0,2.2,25.8,792.0,707.91,527.68
2018,9,14,11,45,743.5,189.5,2.25,26.15,797.0,671.69,500.34
2018,9,14,12,0,747.0,189.0,2.3,26.5,802.0,633.18,471.02
2018,9,14,12,15,770.5,179.5,2.45,26.75,810.0,596.44,442.98
2018,9,14,12,30,794.0,170.0,2.6,27.0,818.0,557.37,412.13
2018,9,14,12,45,828.5,150.5,2.7,27.2,818.5,511.96,375.46
2018,9,14,13,0,863.0,131.0,2.8,27.4,819.0,462.13,334.03
2018,9,14,13,15,876.0,121.5,2.95,27.35,805.5,411.58,291.1
2018,9,14,13,30,889.0,112.0,3.1,27.3,792.0,356.71,243.76
2018,9,14,13,45,797.0,143.5,3.25,27.3,737.5,296.71,195.63
2018,9,14,14,0,705.0,175.0,3.4,27.3,683.0,243.39,154.95
2018,9,14,14,15,707.0,163.0,3.5,27.1,652.5,188.65,113.5
2018,9,14,14,30,709.0,151.0,3.6,26.9,622.0,133.99,80.17
2018,9,14,14,45,738.5,131.0,3.75,26.65,596.0,84.11,64.62
2018,9,14,15,0,768.0,111.0,3.9,26.4,570.0,81.48,62.71
2018,9,14,15,15,707.5,115.5,3.9,26.4,513.5,77.71,59.76
2018,9,14,15,30,647.0,120.0,3.9,26.4,457.0,81.74,63.32
2018,9,14,15,45,602.5,117.5,4.1,25.55,408.0,81.62,63.65
2018,9,14,16,0,558.0,115.0,4.3,24.7,359.0,81.64,64.11
2018,9,14,16,15,409.0,121.0,4.3,24.0,288.0,84.62,67.02
2018,9,14,16,30,260.0,127.0,4.3,23.3,217.0,91.31,73.08
2018,9,14,16,45,138.0,98.5,4.3,22.6,145.5,74.71,59.07
2018,9,14,17,0,16.0,70.0,4.3,21.9,74.0,55.65,42.67
2018,9,14,17,15,16.5,51.5,4.2,21.1,55.0,41.73,30.48
2018,9,14,17,30,17.0,33.0,4.1,20.3,36.0,27.45,17.81
2018,9,14,17,45,14.0,22.0,4.05,19.5,24.0,18.48,9.15
2018,9,14,18,0,11.0,11.0,4.0,18.7,12.0,9.3,0.0
2018,9,14,18,15,5.5,5.5,3.9,18.15,6.0,4.69,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,15,5,45,75.5,7.0,3.95,12.25,9.0,0.0,0.0
2018,9,15,6,0,151.0,14.0,4.1,12.5,18.0,121.45,0.0
2018,9,15,6,15,306.0,24.5,4.3,13.0,55.5,308.0,196.24
2018,9,15,6,30,461.0,35.0,4.5,13.5,93.0,458.99,372.61
2018,9,15,6,45,544.0,41.5,4.65,14.05,141.5,546.95,451.9
2018,9,15,7,0,627.0,48.0,4.8,14.6,190.0,631.14,522.66
2018,9,15,7,15,678.5,53.0,4.8,15.2,242.0,695.71,573.73
2018,9,15,7,30,730.0,58.0,4.8,15.8,294.0,759.63,621.5
2018,9,15,7,45,765.0,61.5,4.8,16.35,346.0,805.37,653.51
2018,9,15,8,0,800.0,65.0,4.8,16.9,398.0,849.0,682.76
2018,9,15,8,15,824.5,68.0,4.8,17.45,448.0,879.67,701.63
2018,9,15,8,30,849.0,71.0,4.8,18.0,498.0,897.29,710.66
2018,9,15,8,45,867.0,73.5,4.75,18.55,544.0,915.03,719.39
2018,9,15,9,0,885.0,76.0,4.7,19.1,590.0,929.3,725.57
2018,9,15,9,15,896.5,79.5,4.7,19.65,631.0,935.09,726.18
2018,9,15,9,30,908.0,83.0,4.7,20.2,672.0,937.06,724.29
2018,9,15,9,45,915.0,86.0,4.7,20.7,706.5,930.49,716.75
2018,9,15,10,0,922.0,89.0,4.7,21.2,741.0,920.1,706.81
2018,9,15,10,15,930.5,89.0,4.7,21.55,769.0,903.96,693.47
2018,9,15,10,30,939.0,89.0,4.7,21.9,797.0,884.12,677.76
2018,9,15,10,45,945.0,89.0,4.75,22.25,818.0,858.58,658.53
2018,9,15,11,0,951.0,89.0,4.8,22.6,839.0,829.55,636.95
2018,9,15,11,15,954.5,89.5,4.85,22.75,852.0,795.76,612.51
2018,9,15,11,30,958.0,90.0,4.9,22.9,865.0,758.82,585.1
2018,9,15,11,45,960.0,89.5,5.0,23.1,870.0,716.98,552.45
2018,9,15,12,0,962.0,89.0,5.1,23.3,875.0,672.48,517.11
2018,9,15,12,15,962.0,89.0,5.15,23.3,872.5,624.78,478.71
2018,9,15,12,30,962.0,89.0,5.2,23.3,870.0,574.93,437.65
2018,9,15,12,45,960.0,88.0,5.25,23.3,858.5,521.41,392.65
2018,9,15,13,0,958.0,87.0,5.3,23.3,847.0,466.42,345.25
2018,9,15,13,15,954.0,86.5,5.3,23.2,828.0,409.83,295.52
2018,9,15,13,30,950.0,86.0,5.3,23.1,809.0,352.4,244.3
2018,9,15,13,45,944.5,84.5,5.35,23.0,782.5,293.28,191.89
2018,9,15,14,0,939.0,83.0,5.4,22.9,756.0,233.99,141.19
2018,9,15,14,15,930.5,81.5,5.35,22.7,722.5,174.37,95.72
2018,9,15,14,30,922.0,80.0,5.3,22.5,689.0,115.38,62.31
2018,9,15,14,45,910.5,78.5,5.3,22.35,649.5,71.71,55.38
2018,9,15,15,0,899.0,77.0,5.3,22.2,610.0,70.66,54.71
2018,9,15,15,15,882.5,74.5,5.3,22.2,564.5,68.8,53.28
2018,9,15,15,30,866.0,72.0,5.3,22.2,519.0,66.82,51.77
2018,9,15,15,45,844.5,69.0,5.25,21.5,470.0,64.32,49.94
2018,9,15,16,0,823.0,66.0,5.2,20.8,421.0,55.07,42.25
2018,9,15,16,15,794.0,62.0,5.15,20.3,369.5,52.36,40.11
2018,9,15,16,30,765.0,58.0,5.1,19.8,318.0,49.58,37.86
2018,9,15,16,45,719.5,53.5,5.05,19.25,265.5,46.21,35.01
2018,9,15,17,0,674.0,49.0,5.0,18.7,213.0,42.82,32.01
2018,9,15,17,15,600.0,43.0,4.8,18.0,162.5,37.97,27.57
2018,9,15,17,30,526.0,37.0,4.6,17.3,112.0,33.18,22.92
2018,9,15,17,45,378.5,28.0,4.4,16.55,70.5,23.22,12.73
2018,9,15,18,0,231.0,19.0,4.2,15.8,29.0,16.22,0.0
2018,9,15,18,15,115.5,9.5,4.1,15.35,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.8,10.3,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.9,10.7,18.0,132.06,0.0
2018,9,16,6,15,328.0,23.5,2.15,11.5,55.5,321.31,192.31
2018,9,16,6,30,490.0,33.0,2.4,12.3,93.0,467.69,376.22
2018,9,16,6,45,573.5,39.0,2.65,13.1,142.5,558.84,457.15
2018,9,16,7,0,657.0,45.0,2.9,13.9,192.0,651.5,532.99
2018,9,16,7,15,707.5,49.5,2.8,14.55,244.5,714.8,581.14
2018,9,16,7,30,758.0,54.0,2.7,15.2,297.0,777.43,625.74
2018,9,16,7,45,791.5,57.5,2.6,15.85,349.5,822.04,654.75
2018,9,16,8,0,825.0,61.0,2.5,16.5,402.0,854.6,673.82
2018,9,16,8,15,848.5,64.0,2.45,17.15,452.0,884.39,690.61
2018,9,16,8,30,872.0,67.0,2.4,17.8,502.0,911.23,704.86
2018,9,16,8,45,889.5,68.5,2.35,18.5,548.0,927.22,711.22
2018,9,16,9,0,907.0,70.0,2.3,19.2,594.0,939.73,715.26
2018,9,16,9,15,919.5,72.0,2.25,19.8,635.0,944.53,714.43
2018,9,16,9,30,932.0,74.0,2.2,20.4,676.0,945.52,711.25
2018,9,16,9,45,941.5,75.0,2.2,21.0,711.0,938.7,703.59
2018,9,16,10,0,951.0,76.0,2.2,21.6,746.0,928.03,693.64
2018,9,16,10,15,957.5,77.5,2.2,22.15,774.0,911.44,680.11
2018,9,16,10,30,964.0,79.0,2.2,22.7,802.0,891.06,664.29
2018,9,16,10,45,968.5,80.0,2.2,23.25,823.0,864.8,644.73
2018,9,16,11,0,973.0,81.0,2.2,23.8,844.0,835.02,622.95
2018,9,16,11,15,976.0,81.0,2.25,24.2,857.0,799.72,598.26
2018,9,16,11,30,979.0,81.0,2.3,24.6,870.0,761.27,570.83
2018,9,16,11,45,980.0,81.0,2.35,25.0,874.5,718.53,538.44
2018,9,16,12,0,981.0,81.0,2.4,25.4,879.0,673.11,503.45
2018,9,16,12,15,979.0,82.0,2.5,25.65,875.5,624.41,465.7
2018,9,16,12,30,977.0,83.0,2.6,25.9,872.0,573.66,425.31
2018,9,16,12,45,973.5,83.0,2.7,26.15,860.0,519.58,381.24
2018,9,16,13,0,970.0,83.0,2.8,26.4,848.0,464.11,334.78
2018,9,16,13,15,965.0,83.0,2.9,26.45,828.5,406.94,286.06
2018,9,16,13,30,960.0,83.0,3.0,26.5,809.0,349.01,235.81
2018,9,16,13,45,953.0,82.5,3.1,26.55,782.0,289.72,184.59
2018,9,16,14,0,946.0,82.0,3.2,26.6,755.0,230.37,135.25
2018,9,16,14,15,936.5,80.0,3.35,26.4,720.5,169.9,90.76
2018,9,16,14,30,927.0,78.0,3.5,26.2,686.0,110.19,58.76
2018,9,16,14,45,914.0,77.0,3.65,26.05,646.0,70.83,53.8
2018,9,16,15,0,901.0,76.0,3.8,25.9,606.0,70.06,53.37
2018,9,16,15,15,884.5,73.5,3.8,25.9,560.5,68.17,51.94
2018,9,16,15,30,868.0,71.0,3.8,25.9,515.0,66.16,50.42
2018,9,16,15,45,844.0,68.5,4.05,25.0,465.5,63.95,48.91
2018,9,16,16,0,820.0,66.0,4.3,24.1,416.0,55.11,41.71
2018,9,16,16,15,787.0,62.5,4.35,23.35,363.5,52.74,39.93
2018,9,16,16,30,754.0,59.0,4.4,22.6,311.0,50.35,38.08
2018,9,16,16,45,705.0,54.0,4.45,21.85,258.0,46.58,34.93
2018,9,16,17,0,656.0,49.0,4.5,21.1,205.0,42.79,31.63
2018,9,16,17,15,578.0,43.0,4.4,20.2,155.5,37.95,27.24
2018,9,16,17,30,500.0,37.0,4.3,19.3,106.0,30.45,20.3
2018,9,16,17,45,352.5,27.5,4.2,18.35,66.0,22.84,11.74
2018,9,16,18,0,205.0,18.0,4.1,17.4,26.0,15.36,0.0
2018,9,16,18,15,102.5,9.0,4.0,16.85,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,5,45,77.5,7.0,2.05,11.45,8.5,0.0,0.0
2018,9,17,6,0,155.0,14.0,2.1,11.8,17.0,123.85,0.0
2018,9,17,6,15,313.0,23.5,2.4,12.55,53.5,307.43,169.1
2018,9,17,6,30,471.0,33.0,2.7,13.3,90.0,462.72,370.55
2018,9,17,6,45,555.0,39.5,3.0,14.05,138.5,542.94,443.87
2018,9,17,7,0,639.0,46.0,3.3,14.8,187.0,636.1,520.77
2018,9,17,7,15,690.0,51.0,3.25,15.35,239.0,700.07,570.39
2018,9,17,7,30,741.0,56.0,3.2,15.9,291.0,763.37,616.6
2018,9,17,7,45,774.5,59.0,3.15,16.5,342.5,806.89,645.81
2018,9,17,8,0,808.0,62.0,3.1,17.1,394.0,848.24,672.23
2018,9,17,8,15,832.0,65.0,3.05,17.65,443.5,868.34,682.67
2018,9,17,8,30,856.0,68.0,3.0,18.2,493.0,895.37,697.86
2018,9,17,8,45,873.5,70.0,3.0,18.8,538.5,911.82,705.54
2018,9,17,9,0,891.0,72.0,3.0,19.4,584.0,924.82,710.88
2018,9,17,9,15,900.5,75.5,3.0,19.95,624.0,928.63,710.09
2018,9,17,9,30,910.0,79.0,3.0,20.5,664.0,928.63,706.93
2018,9,17,9,45,915.0,83.0,3.0,21.1,698.0,921.3,698.84
2018,9,17,10,0,920.0,87.0,3.0,21.7,732.0,910.16,688.42
2018,9,17,10,15,927.5,88.5,3.05,22.2,760.0,894.65,675.87
2018,9,17,10,30,935.0,90.0,3.1,22.7,788.0,875.42,660.95
2018,9,17,10,45,940.5,90.0,3.2,23.25,808.5,849.36,641.67
2018,9,17,11,0,946.0,90.0,3.3,23.8,829.0,819.85,620.11
2018,9,17,11,15,949.0,91.0,3.4,24.15,842.0,786.14,596.1
2018,9,17,11,30,952.0,92.0,3.5,24.5,855.0,749.31,568.72
2018,9,17,11,45,953.0,92.0,3.6,24.8,859.5,707.31,536.39
2018,9,17,12,0,954.0,92.0,3.7,25.1,864.0,662.73,501.47
2018,9,17,12,15,952.5,92.5,3.85,25.2,860.5,614.78,463.7
2018,9,17,12,30,951.0,93.0,4.0,25.3,857.0,564.83,423.33
2018,9,17,12,45,947.5,93.0,4.15,25.4,845.0,511.79,379.43
2018,9,17,13,0,944.0,93.0,4.3,25.5,833.0,457.41,333.22
2018,9,17,13,15,940.5,91.5,4.45,25.35,814.0,400.79,284.46
2018,9,17,13,30,937.0,90.0,4.6,25.2,795.0,343.35,234.18
2018,9,17,13,45,931.0,89.0,4.75,25.05,768.5,285.07,183.39
2018,9,17,14,0,925.0,88.0,4.9,24.9,742.0,226.68,134.58
2018,9,17,14,15,916.5,86.0,4.95,24.55,708.5,167.44,91.07
2018,9,17,14,30,908.0,84.0,5.0,24.2,675.0,108.85,60.57
2018,9,17,14,45,896.0,81.5,5.1,23.85,635.0,73.4,56.51
2018,9,17,15,0,884.0,79.0,5.2,23.5,595.0,71.73,55.35
2018,9,17,15,15,866.5,76.5,5.2,23.5,549.5,69.87,53.94
2018,9,17,15,30,849.0,74.0,5.2,23.5,504.0,67.9,52.44
2018,9,17,15,45,827.5,70.5,5.25,22.35,455.5,57.9,44.29
2018,9,17,16,0,806.0,67.0,5.3,21.2,407.0,55.76,42.81
2018,9,17,16,15,775.5,63.0,5.25,20.45,356.0,53.07,40.73
2018,9,17,16,30,745.0,59.0,5.2,19.7,305.0,50.34,38.55
2018,9,17,16,45,697.0,54.0,5.1,18.95,252.5,46.6,35.38
2018,9,17,17,0,649.0,49.0,5.0,18.2,200.0,42.83,32.05
2018,9,17,17,15,568.0,43.0,4.8,17.45,150.5,34.91,24.87
2018,9,17,17,30,487.0,37.0,4.6,16.7,101.0,30.52,20.51
2018,9,17,17,45,333.0,27.0,4.35,15.9,62.0,22.48,10.83
2018,9,17,18,0,179.0,17.0,4.1,15.1,23.0,14.51,0.0
2018,9,17,18,15,89.5,8.5,4.0,14.7,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.5,1.8,10.45,7.5,0.0,0.0
2018,9,18,6,0,120.0,13.0,1.9,10.8,15.0,97.53,0.0
2018,9,18,6,15,269.0,24.5,2.2,11.6,50.0,272.24,134.46
2018,9,18,6,30,418.0,36.0,2.5,12.4,85.0,423.47,339.96
2018,9,18,6,45,507.0,43.0,2.8,13.15,132.5,515.83,423.44
2018,9,18,7,0,596.0,50.0,3.1,13.9,180.0,611.09,502.45
2018,9,18,7,15,652.0,55.5,3.0,14.5,232.0,671.28,549.3
2018,9,18,7,30,708.0,61.0,2.9,15.1,284.0,738.96,598.9
2018,9,18,7,45,745.0,65.0,2.8,15.7,336.0,786.51,630.97
2018,9,18,8,0,782.0,69.0,2.7,16.3,388.0,831.95,660.1
2018,9,18,8,15,807.0,72.5,2.65,16.9,437.0,863.16,678.33
2018,9,18,8,30,832.0,76.0,2.6,17.5,486.0,891.35,694.01
2018,9,18,8,45,851.0,78.0,2.55,18.1,531.5,898.76,694.92
2018,9,18,9,0,870.0,80.0,2.5,18.7,577.0,912.82,700.66
2018,9,18,9,15,883.5,82.5,2.5,19.3,618.0,918.82,701.27
2018,9,18,9,30,897.0,85.0,2.5,19.9,659.0,921.09,699.54
2018,9,18,9,45,907.0,87.0,2.45,20.5,693.5,915.8,692.44
2018,9,18,10,0,917.0,89.0,2.4,21.1,728.0,906.71,683.04
2018,9,18,10,15,924.0,90.0,2.45,21.65,755.5,890.14,669.83
2018,9,18,10,30,931.0,91.0,2.5,22.2,783.0,869.9,654.34
2018,9,18,10,45,936.5,91.5,2.5,22.7,803.5,844.33,635.12
2018,9,18,11,0,942.0,92.0,2.5,23.2,824.0,815.32,613.7
2018,9,18,11,15,944.0,92.5,2.5,23.65,836.0,780.39,588.44
2018,9,18,11,30,946.0,93.0,2.5,24.1,848.0,742.48,559.78
2018,9,18,11,45,947.0,92.5,2.55,24.5,852.0,700.17,527.36
2018,9,18,12,0,948.0,92.0,2.6,24.9,856.0,655.33,492.42
2018,9,18,12,15,946.0,92.5,2.65,25.2,852.0,607.33,454.52
2018,9,18,12,30,944.0,93.0,2.7,25.5,848.0,557.39,414.17
2018,9,18,12,45,939.5,94.0,2.8,25.75,836.0,505.01,371.08
2018,9,18,13,0,935.0,95.0,2.9,26.0,824.0,451.37,325.78
2018,9,18,13,15,931.5,93.5,3.0,26.1,805.0,395.16,277.6
2018,9,18,13,30,928.0,92.0,3.1,26.2,786.0,338.15,227.99
2018,9,18,13,45,921.5,91.0,3.2,26.25,759.5,280.21,178.03
2018,9,18,14,0,915.0,90.0,3.3,26.3,733.0,222.23,130.29
2018,9,18,14,15,905.0,88.5,3.45,26.15,699.0,163.7,88.42
2018,9,18,14,30,895.0,87.0,3.6,26.0,665.0,105.98,60.01
2018,9,18,14,45,881.5,85.0,3.7,25.8,625.0,75.38,57.7
2018,9,18,15,0,868.0,83.0,3.8,25.6,585.0,74.06,56.82
2018,9,18,15,15,850.0,80.5,3.8,25.6,540.0,63.79,48.37
2018,9,18,15,30,832.0,78.0,3.8,25.6,495.0,62.64,47.56
2018,9,18,15,45,806.0,74.5,4.1,24.65,445.5,60.62,46.19
2018,9,18,16,0,780.0,71.0,4.4,23.7,396.0,58.55,44.77
2018,9,18,16,15,741.5,67.5,4.5,22.85,344.0,56.32,43.13
2018,9,18,16,30,703.0,64.0,4.6,22.0,292.0,54.11,41.44
2018,9,18,16,45,644.5,58.5,4.7,21.2,239.0,45.98,34.49
2018,9,18,17,0,586.0,53.0,4.8,20.4,186.0,42.24,31.2
2018,9,18,17,15,476.0,46.5,4.85,19.3,136.5,37.45,26.81
2018,9,18,17,30,366.0,40.0,4.9,18.2,87.0,32.84,22.22
2018,9,18,17,45,215.0,26.0,4.95,17.15,50.5,21.45,8.93
2018,9,18,18,0,64.0,12.0,5.0,16.1,14.0,10.24,0.0
2018,9,18,18,15,32.0,6.0,4.85,15.5,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,58.97,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,222.57,93.38
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,366.6,293.86
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,466.2,382.71
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,568.69,467.01
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,640.54,522.07
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,712.4,573.68
2018,9,19,7,45,701.0,75.0,1.7,15.55,328.0,764.11,607.1
2018,9,19,8,0,743.0,80.0,1.5,16.2,380.0,808.21,633.14
2018,9,19,8,15,771.0,83.5,1.4,17.1,429.5,841.84,651.04
2018,9,19,8,30,799.0,87.0,1.3,18.0,479.0,872.46,666.19
2018,9,19,8,45,819.5,90.0,1.2,18.85,524.5,892.25,673.62
2018,9,19,9,0,840.0,93.0,1.1,19.7,570.0,908.51,678.57
2018,9,19,9,15,855.0,95.5,1.25,20.75,611.0,915.42,680.83
2018,9,19,9,30,870.0,98.0,1.4,21.8,652.0,918.55,680.7
2018,9,19,9,45,880.5,100.5,1.5,22.8,686.5,904.48,668.78
2018,9,19,10,0,891.0,103.0,1.6,23.8,721.0,896.32,661.05
2018,9,19,10,15,899.5,104.0,1.8,24.8,749.0,881.09,649.79
2018,9,19,10,30,908.0,105.0,2.0,25.8,777.0,862.2,636.06
2018,9,19,10,45,913.5,106.0,2.2,26.75,797.5,837.32,618.34
2018,9,19,11,0,919.0,107.0,2.4,27.7,818.0,809.02,598.25
2018,9,19,11,15,922.0,107.5,2.5,28.2,830.5,775.14,574.56
2018,9,19,11,30,925.0,108.0,2.6,28.7,843.0,738.27,546.95
2018,9,19,11,45,926.5,108.0,2.7,29.2,847.5,697.14,515.83
2018,9,19,12,0,928.0,108.0,2.8,29.7,852.0,653.47,482.22
2018,9,19,12,15,927.0,108.5,2.85,29.95,848.5,606.47,445.69
2018,9,19,12,30,926.0,109.0,2.9,30.2,845.0,557.49,406.74
2018,9,19,12,45,923.5,108.0,2.95,30.5,833.0,504.92,364.04
2018,9,19,13,0,921.0,107.0,3.0,30.8,821.0,451.02,319.21
2018,9,19,13,15,916.0,106.0,3.0,30.9,801.5,395.14,272.1
2018,9,19,13,30,911.0,105.0,3.0,31.0,782.0,338.63,223.9
2018,9,19,13,45,904.0,103.0,3.05,31.05,754.5,280.56,175.06
2018,9,19,14,0,897.0,101.0,3.1,31.1,727.0,222.57,128.66
2018,9,19,14,15,887.0,99.0,3.15,31.05,693.0,164.54,88.58
2018,9,19,14,30,877.0,97.0,3.2,31.0,659.0,107.35,62.15
2018,9,19,14,45,863.0,94.0,3.25,30.95,618.5,71.27,53.1
2018,9,19,15,0,849.0,91.0,3.3,30.9,578.0,70.1,52.32
2018,9,19,15,15,829.0,88.5,3.3,30.9,533.0,69.14,51.69
2018,9,19,15,30,809.0,86.0,3.3,30.9,488.0,68.18,51.07
2018,9,19,15,45,783.0,82.0,3.3,30.45,438.5,66.01,49.53
2018,9,19,16,0,757.0,78.0,3.3,30.0,389.0,63.79,47.94
2018,9,19,16,15,719.0,73.5,2.95,29.15,337.5,60.99,45.9
