Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,0,407.0,48.0,3.9,20.4,117.0,38.62,27.6
2018,9,29,17,15,275.5,37.0,3.7,19.7,76.5,28.64,18.33
2018,9,29,17,30,144.0,26.0,3.5,19.0,36.0,20.15,5.69
2018,9,29,17,45,80.0,14.5,3.25,18.35,19.0,12.38,0.0
2018,9,29,18,0,16.0,3.0,3.0,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.8,17.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.7,14.25,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.7,14.4,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.0,0.75,14.8,28.0,115.04,0.0
2018,9,30,6,30,252.0,31.0,0.8,15.2,52.0,274.69,188.04
2018,9,30,6,45,354.5,42.0,0.9,15.65,94.0,378.99,302.41
2018,9,30,7,0,457.0,53.0,1.0,16.1,136.0,483.89,389.68
2018,9,30,7,15,525.0,61.0,0.95,16.5,185.0,559.38,448.86
2018,9,30,7,30,593.0,69.0,0.9,16.9,234.0,635.11,504.74
2018,9,30,7,45,640.0,74.0,0.85,17.25,283.5,688.33,541.37
2018,9,30,8,0,687.0,79.0,0.8,17.6,333.0,739.96,575.18
2018,9,30,8,15,721.0,82.5,0.7,18.3,381.0,776.0,595.17
2018,9,30,8,30,755.0,86.0,0.6,19.0,429.0,804.47,609.23
2018,9,30,8,45,780.5,88.5,0.5,19.65,474.0,826.66,618.68
2018,9,30,9,0,806.0,91.0,0.4,20.3,519.0,845.39,625.61
2018,9,30,9,15,825.5,92.0,0.3,20.9,558.5,853.38,625.61
2018,9,30,9,30,845.0,93.0,0.2,21.5,598.0,857.63,623.53
2018,9,30,9,45,860.5,93.5,0.15,22.15,632.5,845.68,612.16
2018,9,30,10,0,876.0,94.0,0.1,22.8,667.0,838.82,604.62
2018,9,30,10,15,884.5,95.5,0.25,23.25,693.5,823.56,595.29
2018,9,30,10,30,893.0,97.0,0.4,23.7,720.0,804.7,584.17
2018,9,30,10,45,899.5,97.0,0.6,24.15,739.5,779.25,569.6
2018,9,30,11,0,906.0,97.0,0.8,24.6,759.0,750.47,552.39
2018,9,30,11,15,868.5,115.5,0.95,24.9,757.5,705.91,521.39
2018,9,30,11,30,831.0,134.0,1.1,25.2,756.0,664.58,491.75
2018,9,30,11,45,819.5,139.5,1.3,25.55,755.5,622.18,461.16
2018,9,30,12,0,808.0,145.0,1.5,25.9,755.0,578.38,428.38
2018,9,30,12,15,856.5,123.0,1.6,26.15,766.0,540.32,398.26
2018,9,30,12,30,905.0,101.0,1.7,26.4,777.0,498.11,363.48
2018,9,30,12,45,903.0,99.5,1.8,26.6,764.5,446.27,320.6
2018,9,30,13,0,901.0,98.0,1.9,26.8,752.0,393.14,275.54
2018,9,30,13,15,813.0,127.5,2.0,26.7,705.0,332.54,226.73
2018,9,30,13,30,725.0,157.0,2.1,26.6,658.0,277.52,183.21
2018,9,30,13,45,599.5,192.0,2.2,26.5,595.5,232.68,151.37
2018,9,30,14,0,474.0,227.0,2.3,26.4,533.0,199.28,132.28
2018,9,30,14,15,379.5,236.5,2.4,26.1,473.0,172.84,122.06
2018,9,30,14,30,285.0,246.0,2.5,25.8,413.0,157.78,125.69
2018,9,30,14,45,204.0,224.0,2.65,25.5,339.5,153.88,123.02
2018,9,30,15,0,123.0,202.0,2.8,25.2,266.0,140.11,112.17
2018,9,30,15,15,113.5,187.5,2.8,25.2,242.5,131.29,105.19
2018,9,30,15,30,104.0,173.0,2.8,25.2,219.0,122.2,97.93
2018,9,30,15,45,91.0,154.5,3.05,24.35,191.5,114.38,92.0
2018,9,30,16,0,78.0,136.0,3.3,23.5,164.0,101.51,81.62
2018,9,30,16,15,66.0,117.5,3.4,23.0,138.5,88.41,70.69
2018,9,30,16,30,54.0,99.0,3.5,22.5,113.0,75.07,59.31
2018,9,30,16,45,33.5,77.5,3.55,21.95,85.5,59.6,45.83
2018,9,30,17,0,13.0,56.0,3.6,21.4,58.0,44.39,32.33
2018,9,30,17,15,6.5,36.5,3.5,20.8,37.5,29.35,18.65
2018,9,30,17,30,0.0,17.0,3.4,20.2,17.0,14.03,0.5
2018,9,30,17,45,0.0,8.5,3.25,19.65,8.5,7.26,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.9,14.15,8.0,6.83,0.0
2018,10,1,6,30,0.0,15.0,1.0,14.6,15.0,12.36,2.76
2018,10,1,6,45,0.0,25.5,1.1,15.0,25.5,21.04,11.75
2018,10,1,7,0,0.0,36.0,1.2,15.4,36.0,29.75,19.5
2018,10,1,7,15,0.0,49.5,1.2,15.9,49.5,41.04,29.29
2018,10,1,7,30,0.0,63.0,1.2,16.4,63.0,53.47,39.89
2018,10,1,7,45,0.0,67.0,1.15,16.85,67.0,55.96,41.94
2018,10,1,8,0,0.0,71.0,1.1,17.3,71.0,58.91,44.27
2018,10,1,8,15,0.0,93.0,1.0,18.15,93.0,79.39,61.07
2018,10,1,8,30,0.0,115.0,0.9,19.0,115.0,99.84,77.46
2018,10,1,8,45,7.0,147.5,0.85,19.8,151.0,136.92,107.27
2018,10,1,9,0,14.0,180.0,0.8,20.6,187.0,173.77,136.07
2018,10,1,9,15,11.5,179.0,0.75,21.2,185.0,168.08,130.61
2018,10,1,9,30,9.0,178.0,0.7,21.8,183.0,163.05,125.9
2018,10,1,9,45,17.5,208.5,0.65,22.4,219.5,197.56,152.4
2018,10,1,10,0,26.0,239.0,0.6,23.0,256.0,244.83,187.82
2018,10,1,10,15,62.5,262.5,0.55,23.5,305.5,293.22,224.06
2018,10,1,10,30,99.0,286.0,0.5,24.0,355.0,338.71,257.06
2018,10,1,10,45,131.0,310.0,0.5,24.5,403.5,389.86,293.24
2018,10,1,11,0,163.0,334.0,0.5,25.0,452.0,424.03,316.44
2018,10,1,11,15,328.5,286.0,0.6,25.35,529.0,487.87,363.53
2018,10,1,11,30,494.0,238.0,0.7,25.7,606.0,538.2,399.03
2018,10,1,11,45,467.5,255.0,0.75,26.1,604.5,508.21,375.29
2018,10,1,12,0,441.0,272.0,0.8,26.5,603.0,478.27,352.15
2018,10,1,12,15,349.0,306.0,0.95,26.7,567.0,427.31,314.66
2018,10,1,12,30,257.0,340.0,1.1,26.9,531.0,386.6,284.63
2018,10,1,12,45,285.0,326.5,1.25,27.15,535.0,365.74,267.98
2018,10,1,13,0,313.0,313.0,1.4,27.4,539.0,342.12,248.38
2018,10,1,13,15,375.5,287.0,1.55,27.5,550.5,317.04,226.15
2018,10,1,13,30,438.0,261.0,1.7,27.6,562.0,280.69,194.63
2018,10,1,13,45,459.5,242.5,1.85,27.65,547.0,239.31,161.2
2018,10,1,14,0,481.0,224.0,2.0,27.7,532.0,195.89,128.9
2018,10,1,14,15,547.0,190.0,2.1,27.45,522.0,143.44,95.55
2018,10,1,14,30,613.0,156.0,2.2,27.2,512.0,101.53,79.03
2018,10,1,14,45,500.0,173.5,2.25,26.9,450.5,113.1,88.95
2018,10,1,15,0,387.0,191.0,2.3,26.6,389.0,130.36,103.55
2018,10,1,15,15,318.0,183.0,2.3,26.6,336.0,125.23,99.58
2018,10,1,15,30,249.0,175.0,2.3,26.6,283.0,120.04,95.56
2018,10,1,15,45,207.0,155.5,2.15,25.65,238.0,108.17,86.26
2018,10,1,16,0,165.0,136.0,2.0,24.7,193.0,99.19,79.2
2018,10,1,16,15,113.0,113.5,1.95,24.05,150.0,83.94,66.52
2018,10,1,16,30,61.0,91.0,1.9,23.4,107.0,69.97,54.67
2018,10,1,16,45,55.0,72.0,1.85,22.75,84.0,56.04,42.58
2018,10,1,17,0,49.0,53.0,1.8,22.1,61.0,41.17,29.43
2018,10,1,17,15,33.5,35.5,1.85,21.6,40.0,28.46,17.65
2018,10,1,17,30,18.0,18.0,1.9,21.1,19.0,14.87,0.0
2018,10,1,17,45,9.0,9.0,1.9,20.6,9.5,7.68,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,2,5,45,5.5,0.5,1.45,15.35,0.5,0.0,0.0
2018,10,2,6,0,11.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,10,2,6,15,29.5,13.0,1.7,15.55,15.0,32.42,0.0
2018,10,2,6,30,48.0,25.0,1.9,15.8,29.0,78.14,45.75
2018,10,2,6,45,184.0,39.0,2.1,16.0,69.0,237.52,190.98
2018,10,2,7,0,320.0,53.0,2.3,16.2,109.0,366.37,301.89
2018,10,2,7,15,244.0,75.0,2.2,16.75,126.0,317.36,263.13
2018,10,2,7,30,168.0,97.0,2.1,17.3,143.0,282.55,233.56
2018,10,2,7,45,87.5,83.5,2.0,17.8,108.0,172.25,141.52
2018,10,2,8,0,7.0,70.0,1.9,18.3,73.0,64.15,48.69
2018,10,2,8,15,193.5,85.5,1.85,19.25,172.0,278.23,229.98
2018,10,2,8,30,380.0,101.0,1.8,20.2,271.0,480.62,388.69
2018,10,2,8,45,301.5,111.0,1.8,21.15,254.5,419.59,336.63
2018,10,2,9,0,223.0,121.0,1.8,22.1,238.0,337.15,269.95
2018,10,2,9,15,359.0,132.5,1.75,22.75,337.0,483.02,381.62
2018,10,2,9,30,495.0,144.0,1.7,23.4,436.0,613.86,475.45
2018,10,2,9,45,484.0,168.0,1.65,24.05,467.0,608.39,467.1
2018,10,2,10,0,473.0,192.0,1.6,24.7,498.0,609.87,464.71
2018,10,2,10,15,529.0,186.0,1.55,25.2,541.0,631.13,478.13
2018,10,2,10,30,585.0,180.0,1.5,25.7,584.0,655.04,492.64
2018,10,2,10,45,592.5,193.0,1.45,26.2,611.5,648.61,485.02
2018,10,2,11,0,600.0,206.0,1.4,26.7,639.0,638.86,475.33
2018,10,2,11,15,740.5,152.0,1.3,27.05,694.5,653.65,484.5
2018,10,2,11,30,881.0,98.0,1.2,27.4,750.0,652.59,481.6
2018,10,2,11,45,894.5,92.0,1.1,27.75,756.5,614.47,451.21
2018,10,2,12,0,908.0,86.0,1.0,28.1,763.0,573.13,418.24
2018,10,2,12,15,799.5,136.5,0.8,28.3,730.0,516.3,373.13
2018,10,2,12,30,691.0,187.0,0.6,28.5,697.0,461.9,330.2
2018,10,2,12,45,545.5,231.5,0.45,28.7,629.5,395.37,280.26
2018,10,2,13,0,400.0,276.0,0.3,28.9,562.0,341.5,240.66
2018,10,2,13,15,304.5,251.0,0.4,29.0,465.0,270.79,190.4
2018,10,2,13,30,209.0,226.0,0.5,29.1,368.0,209.27,147.26
2018,10,2,13,45,294.0,232.0,0.55,29.2,423.5,209.36,143.48
2018,10,2,14,0,379.0,238.0,0.6,29.3,479.0,198.7,133.48
2018,10,2,14,15,478.0,201.0,0.85,29.25,488.0,144.22,97.56
2018,10,2,14,30,577.0,164.0,1.1,29.2,497.0,106.82,82.55
2018,10,2,14,45,583.5,149.5,1.35,29.1,465.5,99.63,77.05
2018,10,2,15,0,590.0,135.0,1.6,29.0,434.0,92.14,71.17
2018,10,2,15,15,529.0,134.5,1.6,29.0,384.5,92.51,71.7
2018,10,2,15,30,468.0,134.0,1.6,29.0,335.0,92.69,72.06
2018,10,2,15,45,452.0,119.0,2.1,28.35,294.5,83.92,65.17
2018,10,2,16,0,436.0,104.0,2.6,27.7,254.0,74.76,57.81
2018,10,2,16,15,460.0,85.0,2.8,27.05,220.5,62.79,47.89
2018,10,2,16,30,484.0,66.0,3.0,26.4,187.0,51.38,38.24
2018,10,2,16,45,421.5,56.0,3.2,25.8,144.0,44.38,32.12
2018,10,2,17,0,359.0,46.0,3.4,25.2,101.0,37.2,25.61
2018,10,2,17,15,261.5,34.0,3.55,24.4,66.0,26.4,15.47
2018,10,2,17,30,164.0,22.0,3.7,23.6,31.0,17.17,0.0
2018,10,2,17,45,82.0,11.0,3.85,22.85,15.5,9.39,0.0
2018,10,2,18,0,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,6.5,0.5,0.75,16.65,0.5,0.0,0.0
2018,10,3,6,0,13.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,10,3,6,15,13.0,8.0,0.8,16.95,8.5,16.19,0.0
2018,10,3,6,30,13.0,15.0,0.9,17.2,16.0,22.44,8.19
2018,10,3,6,45,6.5,32.0,1.05,17.4,32.5,32.9,21.36
2018,10,3,7,0,0.0,49.0,1.2,17.6,49.0,45.05,31.98
2018,10,3,7,15,28.5,70.0,1.15,17.9,77.5,99.56,78.94
2018,10,3,7,30,57.0,91.0,1.1,18.2,106.0,146.67,119.08
2018,10,3,7,45,290.5,91.5,1.05,18.5,193.0,396.04,324.56
2018,10,3,8,0,524.0,92.0,1.0,18.8,280.0,607.86,483.77
2018,10,3,8,15,576.0,96.5,1.05,19.2,330.0,659.61,517.73
2018,10,3,8,30,628.0,101.0,1.1,19.6,380.0,709.15,550.85
2018,10,3,8,45,717.0,88.0,1.1,20.0,437.0,761.99,584.9
2018,10,3,9,0,806.0,75.0,1.1,20.4,494.0,816.92,619.45
2018,10,3,9,15,823.5,77.0,1.2,21.05,533.0,815.69,616.18
2018,10,3,9,30,841.0,79.0,1.3,21.7,572.0,819.77,617.26
2018,10,3,9,45,844.5,84.5,1.35,22.3,603.0,812.43,610.16
2018,10,3,10,0,848.0,90.0,1.4,22.9,634.0,801.52,600.92
2018,10,3,10,15,854.5,91.5,1.5,23.5,659.0,785.17,588.7
2018,10,3,10,30,861.0,93.0,1.6,24.1,684.0,765.44,574.26
2018,10,3,10,45,864.0,96.0,1.7,24.65,702.5,741.3,556.96
2018,10,3,11,0,867.0,99.0,1.8,25.2,721.0,714.0,536.71
2018,10,3,11,15,822.0,118.0,1.95,25.4,715.0,671.01,504.73
2018,10,3,11,30,777.0,137.0,2.1,25.6,709.0,623.01,468.84
2018,10,3,11,45,690.0,156.5,2.2,25.85,666.0,551.53,415.19
2018,10,3,12,0,603.0,176.0,2.3,26.1,623.0,484.04,363.81
2018,10,3,12,15,702.5,138.0,2.5,26.1,655.5,466.8,348.95
2018,10,3,12,30,802.0,100.0,2.7,26.1,688.0,440.54,325.29
2018,10,3,12,45,831.0,100.0,2.85,26.15,700.0,407.17,294.89
2018,10,3,13,0,860.0,100.0,3.0,26.2,712.0,369.28,259.9
2018,10,3,13,15,770.0,130.5,3.1,25.9,666.5,312.23,213.47
2018,10,3,13,30,680.0,161.0,3.2,25.6,621.0,260.79,172.83
2018,10,3,13,45,721.0,140.0,3.3,25.25,610.0,207.88,128.29
2018,10,3,14,0,762.0,119.0,3.4,24.9,599.0,157.34,90.62
2018,10,3,14,15,602.5,148.5,3.5,24.6,515.0,113.32,74.46
2018,10,3,14,30,443.0,178.0,3.6,24.3,431.0,113.67,90.3
2018,10,3,14,45,389.5,175.0,3.65,24.0,386.0,112.78,89.91
2018,10,3,15,0,336.0,172.0,3.7,23.7,341.0,118.61,95.16
2018,10,3,15,15,196.5,159.0,3.7,23.7,255.5,109.43,87.7
2018,10,3,15,30,57.0,146.0,3.7,23.7,170.0,109.84,88.31
2018,10,3,15,45,139.5,136.0,3.65,23.1,185.5,99.77,80.18
2018,10,3,16,0,222.0,126.0,3.6,22.5,201.0,90.3,72.43
2018,10,3,16,15,158.5,110.0,3.45,22.05,159.0,81.89,65.37
2018,10,3,16,30,95.0,94.0,3.3,21.6,117.0,70.13,55.19
2018,10,3,16,45,68.0,73.5,3.1,21.15,88.0,55.64,42.42
2018,10,3,17,0,41.0,53.0,2.9,20.7,59.0,41.45,29.67
2018,10,3,17,15,26.5,34.0,2.7,20.2,37.5,27.09,16.04
2018,10,3,17,30,12.0,15.0,2.5,19.7,16.0,12.48,0.0
2018,10,3,17,45,6.0,7.5,2.3,19.2,8.0,6.4,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,15.0,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,10,4,6,15,36.5,7.5,2.15,15.45,9.0,32.61,0.0
2018,10,4,6,30,56.0,12.0,2.4,15.8,16.0,80.68,40.14
2018,10,4,6,45,31.0,20.5,2.7,16.1,23.0,49.98,36.08
2018,10,4,7,0,6.0,29.0,3.0,16.4,30.0,28.74,18.68
2018,10,4,7,15,5.5,48.0,3.1,16.7,49.0,44.39,32.16
2018,10,4,7,30,5.0,67.0,3.2,17.0,68.0,62.6,47.67
2018,10,4,7,45,56.0,100.5,3.25,17.3,120.0,152.61,125.01
2018,10,4,8,0,107.0,134.0,3.3,17.6,172.0,252.44,208.13
2018,10,4,8,15,67.0,133.5,3.4,17.95,158.5,193.96,158.27
2018,10,4,8,30,27.0,133.0,3.5,18.3,145.0,154.05,123.57
2018,10,4,8,45,38.0,168.0,3.55,18.65,186.5,200.21,160.98
2018,10,4,9,0,49.0,203.0,3.6,19.0,228.0,245.35,196.73
2018,10,4,9,15,94.5,225.5,3.65,19.3,279.0,304.45,244.19
2018,10,4,9,30,140.0,248.0,3.7,19.6,330.0,378.36,301.94
2018,10,4,9,45,136.0,260.5,3.8,19.9,343.5,380.18,301.84
2018,10,4,10,0,132.0,273.0,3.9,20.2,357.0,381.34,301.52
2018,10,4,10,15,95.5,276.5,4.0,20.45,338.5,332.84,262.29
2018,10,4,10,30,59.0,280.0,4.1,20.7,320.0,301.38,236.29
2018,10,4,10,45,118.5,306.0,4.15,20.95,389.5,375.18,293.87
2018,10,4,11,0,178.0,332.0,4.2,21.2,459.0,430.38,335.76
2018,10,4,11,15,124.5,309.0,4.3,21.35,398.5,361.07,281.33
2018,10,4,11,30,71.0,286.0,4.4,21.5,338.0,289.91,225.49
2018,10,4,11,45,242.5,278.5,4.5,21.7,457.0,385.78,300.5
2018,10,4,12,0,414.0,271.0,4.6,21.9,576.0,456.87,353.21
2018,10,4,12,15,649.0,182.5,4.65,21.9,657.0,473.32,363.0
2018,10,4,12,30,884.0,94.0,4.7,21.9,738.0,467.7,352.96
2018,10,4,12,45,869.5,99.0,4.7,21.9,723.0,417.45,308.75
2018,10,4,13,0,855.0,104.0,4.7,21.9,708.0,366.93,263.75
2018,10,4,13,15,853.5,101.0,4.7,21.7,689.0,314.12,216.51
2018,10,4,13,30,852.0,98.0,4.7,21.5,670.0,260.51,169.14
2018,10,4,13,45,845.0,95.5,4.7,21.35,643.0,205.75,123.68
2018,10,4,14,0,838.0,93.0,4.7,21.2,616.0,143.1,78.43
2018,10,4,14,15,828.5,89.5,4.7,20.95,583.0,87.36,52.41
2018,10,4,14,30,819.0,86.0,4.7,20.7,550.0,66.42,51.52
2018,10,4,14,45,805.5,82.5,4.65,20.5,511.5,64.67,50.21
2018,10,4,15,0,792.0,79.0,4.6,20.3,473.0,62.87,48.85
2018,10,4,15,15,768.0,76.0,4.6,20.3,429.0,61.23,47.58
2018,10,4,15,30,744.0,73.0,4.6,20.3,385.0,59.58,46.3
2018,10,4,15,45,716.0,68.0,4.45,19.7,338.5,56.32,43.69
2018,10,4,16,0,688.0,63.0,4.3,19.1,292.0,52.97,40.95
2018,10,4,16,15,646.0,57.5,4.2,18.6,244.5,49.0,37.56
2018,10,4,16,30,604.0,52.0,4.1,18.1,197.0,41.31,30.76
2018,10,4,16,45,530.5,45.5,3.95,17.55,150.5,36.58,26.4
2018,10,4,17,0,457.0,39.0,3.8,17.0,104.0,31.87,21.83
2018,10,4,17,15,313.0,29.0,3.65,16.45,65.0,23.92,13.36
2018,10,4,17,30,169.0,19.0,3.5,15.9,26.0,15.95,0.0
2018,10,4,17,45,84.5,9.5,3.35,15.3,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,10,5,6,15,165.0,13.5,1.2,10.9,23.5,129.62,0.0
2018,10,5,6,30,309.0,24.0,1.3,11.7,45.0,298.53,144.1
2018,10,5,6,45,423.0,32.0,1.45,12.5,87.0,415.98,330.93
2018,10,5,7,0,537.0,40.0,1.6,13.3,129.0,524.85,425.74
2018,10,5,7,15,571.5,49.0,1.55,13.7,172.5,573.87,467.09
2018,10,5,7,30,606.0,58.0,1.5,14.1,216.0,622.24,504.95
2018,10,5,7,45,669.0,60.0,1.45,14.5,268.0,678.34,545.94
2018,10,5,8,0,732.0,62.0,1.4,14.9,320.0,739.86,588.61
2018,10,5,8,15,750.0,68.0,1.35,15.45,364.5,765.41,603.38
2018,10,5,8,30,768.0,74.0,1.3,16.0,409.0,787.96,615.73
2018,10,5,8,45,772.5,81.5,1.25,16.55,448.0,797.32,618.51
2018,10,5,9,0,777.0,89.0,1.2,17.1,487.0,803.21,618.96
2018,10,5,9,15,623.5,144.0,1.25,17.9,479.0,728.91,564.26
2018,10,5,9,30,470.0,199.0,1.3,18.7,471.0,637.93,494.88
2018,10,5,9,45,638.0,154.5,1.3,19.55,546.0,724.47,557.29
2018,10,5,10,0,806.0,110.0,1.3,20.4,621.0,790.53,599.39
2018,10,5,10,15,854.5,96.0,1.25,21.1,657.5,783.22,590.51
2018,10,5,10,30,903.0,82.0,1.2,21.8,694.0,778.78,584.61
2018,10,5,10,45,907.5,83.0,1.2,22.55,712.5,752.64,564.59
2018,10,5,11,0,912.0,84.0,1.2,23.3,731.0,723.22,542.14
2018,10,5,11,15,905.5,88.5,1.2,23.65,739.0,686.81,514.26
2018,10,5,11,30,899.0,93.0,1.2,24.0,747.0,647.98,484.29
2018,10,5,11,45,663.5,168.0,1.25,24.35,651.5,540.5,404.49
2018,10,5,12,0,428.0,243.0,1.3,24.7,556.0,439.6,329.27
2018,10,5,12,15,502.5,235.0,1.4,24.6,600.0,440.64,328.61
2018,10,5,12,30,577.0,227.0,1.5,24.5,644.0,433.68,320.17
2018,10,5,12,45,741.0,155.5,1.6,24.45,681.5,404.2,292.63
2018,10,5,13,0,905.0,84.0,1.7,24.4,719.0,363.99,253.93
2018,10,5,13,15,809.5,116.5,1.8,24.6,672.0,305.36,206.11
2018,10,5,13,30,714.0,149.0,1.9,24.8,625.0,253.35,165.14
2018,10,5,13,45,789.0,116.5,2.05,24.95,622.0,201.54,120.35
2018,10,5,14,0,864.0,84.0,2.2,25.1,619.0,143.93,77.42
2018,10,5,14,15,848.5,83.0,2.3,24.85,584.0,89.12,54.8
2018,10,5,14,30,833.0,82.0,2.4,24.6,549.0,64.08,48.71
2018,10,5,14,45,799.5,83.0,2.45,24.35,505.0,65.06,49.75
2018,10,5,15,0,766.0,84.0,2.5,24.1,461.0,66.23,50.94
2018,10,5,15,15,749.0,78.5,2.5,24.1,418.5,62.96,48.31
2018,10,5,15,30,732.0,73.0,2.5,24.1,376.0,59.56,45.55
2018,10,5,15,45,710.5,67.0,2.6,23.5,331.5,55.58,42.37
2018,10,5,16,0,689.0,61.0,2.7,22.9,287.0,51.46,39.0
2018,10,5,16,15,637.0,57.0,2.65,22.2,238.5,44.66,33.23
2018,10,5,16,30,585.0,53.0,2.6,21.5,190.0,42.08,30.96
2018,10,5,16,45,498.5,46.0,2.5,20.85,143.0,36.93,26.28
2018,10,5,17,0,412.0,39.0,2.4,20.2,96.0,31.82,21.39
2018,10,5,17,15,284.0,28.5,2.7,19.65,60.0,23.54,12.3
2018,10,5,17,30,156.0,18.0,3.0,19.1,24.0,15.36,0.0
2018,10,5,17,45,78.0,9.0,3.25,18.55,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,6,15,157.5,11.0,1.5,12.45,21.0,121.73,0.0
2018,10,6,6,30,315.0,22.0,1.8,13.3,42.0,298.55,119.5
2018,10,6,6,45,442.5,28.5,2.05,14.1,84.5,415.84,328.82
2018,10,6,7,0,570.0,35.0,2.3,14.9,127.0,535.25,433.37
2018,10,6,7,15,636.0,39.5,2.3,15.7,176.0,605.23,490.84
2018,10,6,7,30,702.0,44.0,2.3,16.5,225.0,675.23,544.59
2018,10,6,7,45,745.0,47.0,2.35,17.3,275.0,722.92,578.98
2018,10,6,8,0,788.0,50.0,2.4,18.1,325.0,759.86,603.79
2018,10,6,8,15,816.5,52.5,2.6,18.9,373.0,790.2,623.78
2018,10,6,8,30,845.0,55.0,2.8,19.7,421.0,817.8,641.18
2018,10,6,8,45,866.0,57.0,3.0,20.5,465.5,835.03,650.83
2018,10,6,9,0,887.0,59.0,3.2,21.3,510.0,848.82,657.97
2018,10,6,9,15,899.5,62.0,3.35,21.7,549.5,852.91,658.96
2018,10,6,9,30,912.0,65.0,3.5,22.1,589.0,853.18,657.43
2018,10,6,9,45,920.5,68.5,3.6,22.55,623.0,846.81,650.98
2018,10,6,10,0,929.0,72.0,3.7,23.0,657.0,836.56,642.01
2018,10,6,10,15,938.0,72.5,3.8,23.3,684.0,819.46,628.74
2018,10,6,10,30,947.0,73.0,3.9,23.6,711.0,798.62,612.99
2018,10,6,10,45,953.5,73.5,3.95,23.9,730.5,772.25,593.23
2018,10,6,11,0,960.0,74.0,4.0,24.2,750.0,742.37,570.71
2018,10,6,11,15,963.5,73.5,4.1,24.4,761.0,706.1,542.21
2018,10,6,11,30,967.0,73.0,4.2,24.6,772.0,666.78,510.93
2018,10,6,11,45,968.5,72.5,4.35,24.85,775.0,623.42,475.97
2018,10,6,12,0,970.0,72.0,4.5,25.1,778.0,577.47,438.28
2018,10,6,12,15,968.5,72.5,4.6,25.2,773.0,528.59,397.48
2018,10,6,12,30,967.0,73.0,4.7,25.3,768.0,477.73,353.98
2018,10,6,12,45,963.5,72.5,4.85,25.45,754.5,423.53,306.81
2018,10,6,13,0,960.0,72.0,5.0,25.6,741.0,368.06,257.64
2018,10,6,13,15,954.0,71.0,5.05,25.65,719.0,310.48,206.52
2018,10,6,13,30,948.0,70.0,5.1,25.7,697.0,252.4,155.91
2018,10,6,13,45,940.0,68.5,5.2,25.75,668.5,193.36,108.08
2018,10,6,14,0,932.0,67.0,5.3,25.8,640.0,134.53,68.48
2018,10,6,14,15,920.0,65.5,5.35,25.7,604.5,76.0,45.94
2018,10,6,14,30,908.0,64.0,5.4,25.6,569.0,62.15,46.94
2018,10,6,14,45,891.5,62.0,5.45,25.55,527.5,60.39,45.59
2018,10,6,15,0,875.0,60.0,5.5,25.5,486.0,58.54,44.18
2018,10,6,15,15,853.5,58.0,5.5,25.5,441.0,56.55,42.62
2018,10,6,15,30,832.0,56.0,5.5,25.5,396.0,54.48,40.98
2018,10,6,15,45,795.5,54.0,5.4,25.05,346.5,52.16,39.18
2018,10,6,16,0,759.0,52.0,5.3,24.6,297.0,44.98,33.14
2018,10,6,16,15,702.0,49.5,4.85,23.95,246.0,42.97,31.5
2018,10,6,16,30,645.0,47.0,4.4,23.3,195.0,41.12,29.86
2018,10,6,16,45,558.0,41.5,3.95,22.6,146.5,36.63,25.76
2018,10,6,17,0,471.0,36.0,3.5,21.9,98.0,29.59,19.24
2018,10,6,17,15,326.0,26.5,3.4,21.2,60.5,21.99,10.33
2018,10,6,17,30,181.0,17.0,3.3,20.5,23.0,14.51,0.0
2018,10,6,17,45,90.5,8.5,3.2,19.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,6,15,148.0,11.0,4.05,13.7,20.0,114.58,0.0
2018,10,7,6,30,296.0,22.0,4.3,14.2,40.0,281.47,83.96
2018,10,7,6,45,425.5,30.5,4.5,14.65,83.5,413.73,328.32
2018,10,7,7,0,555.0,39.0,4.7,15.1,127.0,525.8,430.96
2018,10,7,7,15,623.0,44.5,5.0,15.7,176.5,599.16,494.52
2018,10,7,7,30,691.0,50.0,5.3,16.3,226.0,672.08,554.35
2018,10,7,7,45,733.5,54.0,5.6,16.95,276.0,720.68,592.51
2018,10,7,8,0,776.0,58.0,5.9,17.6,326.0,767.26,627.47
2018,10,7,8,15,804.5,61.0,5.95,18.25,374.0,797.97,648.15
2018,10,7,8,30,833.0,64.0,6.0,18.9,422.0,816.81,659.26
2018,10,7,8,45,852.5,67.5,6.1,19.55,466.5,834.22,669.25
2018,10,7,9,0,872.0,71.0,6.2,20.2,511.0,848.14,676.53
2018,10,7,9,15,887.5,73.0,6.2,20.7,550.5,853.08,677.12
2018,10,7,9,30,903.0,75.0,6.2,21.2,590.0,854.28,675.1
2018,10,7,9,45,914.5,76.0,6.25,21.75,623.5,847.14,667.22
2018,10,7,10,0,926.0,77.0,6.3,22.3,657.0,836.21,656.79
2018,10,7,10,15,926.5,80.5,6.25,22.7,681.0,815.64,639.49
2018,10,7,10,30,927.0,84.0,6.2,23.1,705.0,791.61,619.9
2018,10,7,10,45,922.0,89.0,6.2,23.5,720.5,761.82,596.45
2018,10,7,11,0,917.0,94.0,6.2,23.9,736.0,729.06,569.65
2018,10,7,11,15,914.0,97.0,6.15,24.2,745.0,692.92,539.61
2018,10,7,11,30,911.0,100.0,6.1,24.5,754.0,654.19,507.26
2018,10,7,11,45,903.5,103.0,6.05,24.8,754.0,610.5,470.72
2018,10,7,12,0,896.0,106.0,6.0,25.1,754.0,565.01,432.2
2018,10,7,12,15,903.0,102.0,6.0,25.4,751.0,518.99,392.61
2018,10,7,12,30,910.0,98.0,6.0,25.7,748.0,470.53,350.15
2018,10,7,12,45,918.5,92.5,5.95,25.95,738.0,419.13,304.43
2018,10,7,13,0,927.0,87.0,5.9,26.2,728.0,365.47,256.11
2018,10,7,13,15,912.0,89.0,5.9,26.3,704.0,309.31,206.47
2018,10,7,13,30,897.0,91.0,5.9,26.4,680.0,253.53,158.35
2018,10,7,13,45,875.5,93.5,5.9,26.5,648.5,197.79,114.18
2018,10,7,14,0,854.0,96.0,5.9,26.6,617.0,135.71,72.91
2018,10,7,14,15,838.5,94.0,5.85,26.65,581.0,79.98,52.21
2018,10,7,14,30,823.0,92.0,5.8,26.7,545.0,71.06,54.2
2018,10,7,14,45,802.0,89.5,5.75,26.7,504.0,69.99,53.45
2018,10,7,15,0,781.0,87.0,5.7,26.7,463.0,68.95,52.73
2018,10,7,15,15,754.5,83.0,5.7,26.7,418.0,66.71,51.0
2018,10,7,15,30,728.0,79.0,5.7,26.7,373.0,64.45,49.22
2018,10,7,15,45,702.5,72.0,5.05,26.3,326.5,54.8,41.22
2018,10,7,16,0,677.0,65.0,4.4,25.9,280.0,50.36,37.56
2018,10,7,16,15,633.5,58.0,3.95,24.9,231.5,45.6,33.61
2018,10,7,16,30,590.0,51.0,3.5,23.9,183.0,40.73,29.42
2018,10,7,16,45,537.5,42.0,3.05,22.9,139.0,34.05,23.48
2018,10,7,17,0,485.0,33.0,2.6,21.9,95.0,29.61,19.16
2018,10,7,17,15,326.5,24.0,2.6,21.2,57.5,19.88,7.93
2018,10,7,17,30,168.0,15.0,2.6,20.5,20.0,12.8,0.0
2018,10,7,17,45,84.0,7.5,2.55,19.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,155.5,10.5,2.3,13.5,19.5,119.1,0.0
2018,10,8,6,30,311.0,21.0,2.6,14.3,39.0,288.9,48.14
2018,10,8,6,45,441.0,27.5,2.9,15.05,81.0,410.79,321.4
2018,10,8,7,0,571.0,34.0,3.2,15.8,123.0,531.26,430.19
2018,10,8,7,15,637.0,38.5,3.45,16.5,171.5,600.73,489.37
2018,10,8,7,30,703.0,43.0,3.7,17.2,220.0,670.18,545.0
2018,10,8,7,45,744.0,46.5,3.95,17.9,269.0,716.51,580.28
2018,10,8,8,0,785.0,50.0,4.2,18.6,318.0,752.16,605.86
2018,10,8,8,15,812.0,52.5,4.2,19.25,365.0,780.82,624.39
2018,10,8,8,30,839.0,55.0,4.2,19.9,412.0,806.75,640.24
2018,10,8,8,45,858.5,57.0,4.2,20.6,455.5,822.39,648.08
2018,10,8,9,0,878.0,59.0,4.2,21.3,499.0,834.63,653.38
2018,10,8,9,15,891.5,61.0,4.15,21.95,537.5,838.15,652.35
2018,10,8,9,30,905.0,63.0,4.1,22.6,576.0,837.94,648.82
2018,10,8,9,45,915.0,64.0,4.05,23.2,608.0,829.83,640.0
2018,10,8,10,0,925.0,65.0,4.0,23.8,640.0,817.98,628.79
2018,10,8,10,15,932.0,66.0,4.0,24.35,666.0,800.03,613.83
2018,10,8,10,30,939.0,67.0,4.0,24.9,692.0,778.45,596.52
2018,10,8,10,45,944.0,67.5,3.95,25.4,710.0,751.31,575.38
2018,10,8,11,0,949.0,68.0,3.9,25.9,728.0,720.79,551.41
2018,10,8,11,15,952.0,68.0,3.9,26.25,739.0,685.18,522.79
2018,10,8,11,30,955.0,68.0,3.9,26.6,750.0,646.58,491.55
2018,10,8,11,45,956.0,68.5,3.85,26.9,753.0,604.48,457.1
2018,10,8,12,0,957.0,69.0,3.8,27.2,756.0,559.83,420.02
2018,10,8,12,15,955.5,69.0,3.7,27.4,751.0,511.19,379.21
2018,10,8,12,30,954.0,69.0,3.6,27.6,746.0,460.64,335.98
2018,10,8,12,45,951.0,68.5,3.5,27.75,732.5,407.42,289.86
2018,10,8,13,0,948.0,68.0,3.4,27.9,719.0,352.91,241.94
2018,10,8,13,15,942.0,67.5,3.25,28.0,698.0,296.55,192.54
2018,10,8,13,30,936.0,67.0,3.1,28.1,677.0,239.67,143.93
2018,10,8,13,45,928.0,65.5,2.95,28.15,648.5,181.48,98.23
2018,10,8,14,0,920.0,64.0,2.8,28.2,620.0,123.52,61.41
2018,10,8,14,15,907.5,63.5,2.75,28.15,585.5,66.58,49.96
2018,10,8,14,30,895.0,63.0,2.7,28.1,551.0,61.23,45.69
2018,10,8,14,45,878.5,61.0,2.6,28.1,510.5,59.44,44.33
2018,10,8,15,0,862.0,59.0,2.5,28.1,470.0,57.58,42.91
2018,10,8,15,15,840.0,56.5,2.5,28.1,425.0,55.21,41.04
2018,10,8,15,30,818.0,54.0,2.5,28.1,380.0,52.76,39.09
2018,10,8,15,45,785.5,51.5,2.1,27.65,332.0,50.09,37.01
2018,10,8,16,0,753.0,49.0,1.7,27.2,284.0,42.63,30.79
2018,10,8,16,15,703.5,45.5,1.45,26.45,234.5,39.8,28.45
2018,10,8,16,30,654.0,42.0,1.2,25.7,185.0,37.02,26.02
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,32.39,21.84
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,27.86,17.42
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,18.66,5.88
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,11.95,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,129.5,10.5,1.05,12.85,17.5,100.36,0.0
2018,10,9,6,30,259.0,21.0,1.1,13.6,35.0,247.64,0.0
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,383.12,295.56
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,503.33,402.22
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,568.61,455.04
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,642.64,510.28
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,692.92,544.54
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,741.38,575.31
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,773.35,592.75
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,793.68,601.5
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,810.64,608.56
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,824.28,613.24
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,829.27,613.97
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,830.57,612.51
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,823.6,605.82
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,812.9,596.94
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,795.53,586.13
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,774.53,572.63
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,748.66,554.98
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,719.35,533.8
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,684.25,508.52
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,646.17,480.2
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,596.27,442.11
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,546.8,403.51
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,497.56,364.66
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,448.23,324.61
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,399.74,283.55
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,348.44,239.14
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,293.77,192.31
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,238.22,145.6
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,187.52,105.2
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,127.79,66.58
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,70.75,53.5
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,68.29,51.72
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,66.61,50.53
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,57.53,43.11
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,56.0,41.94
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,54.47,40.76
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,52.02,39.02
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,49.59,37.21
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,46.2,34.39
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,39.38,28.43
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,34.11,23.62
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,28.9,18.46
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,20.47,5.39
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,11.95,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
