Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,66.79,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,179.05,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,306.29,237.23
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,421.83,343.21
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,503.08,410.77
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,584.93,474.83
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,639.7,515.71
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,693.02,553.66
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,730.42,576.31
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,760.38,592.52
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,782.27,603.19
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,800.71,611.16
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,808.88,614.39
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,813.29,615.28
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,802.97,605.6
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,796.82,599.12
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,780.36,586.54
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,760.35,571.79
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,734.34,552.94
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,705.06,530.23
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,670.06,503.54
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,632.23,474.29
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,591.26,442.13
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,547.92,407.37
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,500.21,368.99
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,450.77,328.01
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,398.97,284.11
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,346.21,238.45
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,291.32,191.08
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,236.08,144.44
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,180.6,101.61
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,125.57,68.1
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,73.49,56.68
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,64.06,48.96
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,62.77,48.05
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,61.49,47.14
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,59.74,45.78
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,57.99,44.4
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,55.32,42.35
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,48.35,36.49
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,44.96,33.6
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,41.62,30.59
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,35.67,25.09
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,29.75,19.11
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,19.61,2.55
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,9.39,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,55.22,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,151.98,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,281.42,216.18
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,394.48,322.64
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,416.33,344.41
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,439.2,364.47
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,497.01,410.51
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,554.31,453.93
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,643.86,518.65
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,723.94,572.97
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,749.79,586.39
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,772.4,597.5
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,781.18,597.82
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,791.08,598.74
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,792.03,593.21
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,781.93,580.39
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,766.3,569.69
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,747.18,556.75
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,722.17,538.69
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,693.9,517.23
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,661.18,493.9
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,625.52,467.6
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,584.32,435.9
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,540.72,401.44
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,494.64,364.19
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,446.62,324.2
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,395.17,280.45
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,342.45,234.75
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,287.84,187.56
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,232.77,141.24
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,177.07,98.69
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,121.67,65.84
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,72.62,55.77
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,62.88,47.77
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,61.56,46.8
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,60.22,45.82
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,58.04,44.09
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,55.83,42.32
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,53.48,40.47
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,51.16,38.58
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,43.9,32.39
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,40.9,29.69
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,34.5,23.85
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,28.09,17.42
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,18.37,0.0
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,8.54,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,69.56,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,177.67,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,322.04,242.51
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,446.74,360.03
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,526.05,426.56
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,606.33,489.97
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,653.26,525.54
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,705.68,563.53
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,742.1,586.89
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,775.65,607.4
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,795.63,618.01
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,812.14,626.07
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,811.91,622.78
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,816.39,623.03
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,812.85,617.7
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,805.45,609.95
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,788.5,596.87
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,767.88,581.36
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,741.72,562.03
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,712.13,538.44
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,677.13,511.18
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,639.12,481.11
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,596.68,446.83
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,551.7,409.84
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,502.81,369.27
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,452.02,326.2
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,399.07,280.49
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,344.88,233.11
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,288.29,184.14
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,231.22,136.43
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,173.53,93.14
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,116.14,60.52
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,68.75,51.64
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,67.18,50.52
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,65.1,48.95
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,62.94,47.3
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,54.19,40.1
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,52.56,38.84
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,50.0,36.88
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,47.46,34.86
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,43.18,31.34
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,38.88,27.61
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,33.47,22.7
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,25.81,15.17
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,17.21,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,8.54,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,7.68,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,180.6,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,367.32,272.95
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,490.73,396.18
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,568.67,462.78
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,646.47,524.87
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,697.67,563.93
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,747.0,599.65
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,778.86,619.19
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,799.23,629.62
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,816.25,637.54
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,829.85,642.82
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,832.71,641.3
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,831.87,637.39
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,824.2,628.42
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,812.73,617.1
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,794.06,601.66
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,771.76,583.96
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,744.65,563.07
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,714.15,538.1
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,677.93,509.73
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,638.73,478.68
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,595.54,444.05
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,549.91,406.77
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,500.26,366.08
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,448.72,322.76
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,395.46,276.95
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,340.94,229.43
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,284.02,180.43
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,226.62,132.74
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,168.25,89.38
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,110.2,57.25
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,66.52,50.03
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,65.23,49.15
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,63.45,47.84
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,61.59,46.45
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,58.85,44.27
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,50.39,37.23
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,48.18,35.58
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,46.0,33.87
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,41.6,30.16
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,37.19,26.26
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,31.7,21.21
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,24.13,13.55
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,15.94,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,7.68,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,170.01,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,357.34,261.59
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,490.96,398.59
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,562.17,461.28
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,643.77,527.54
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,697.59,568.94
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,749.41,606.7
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,784.08,629.32
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,815.73,648.87
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,825.95,652.16
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,841.13,659.01
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,846.37,659.25
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,847.76,656.94
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,841.77,649.4
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,831.8,639.32
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,813.29,623.98
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,790.99,606.22
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,762.84,584.69
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,731.14,558.89
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,693.46,528.42
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,652.69,495.2
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,608.64,458.82
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,561.89,419.65
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,510.88,376.79
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,457.86,331.32
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,402.14,282.74
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,345.03,232.42
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,286.85,181.78
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,228.03,132.68
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,167.37,87.88
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,106.96,55.38
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,64.87,48.92
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,63.16,47.65
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,61.32,46.23
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,59.4,44.74
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,57.28,43.08
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,55.07,41.31
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,48.54,35.96
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,47.82,35.47
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,44.13,32.39
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,37.26,26.4
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,30.75,20.47
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,24.18,13.32
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,15.1,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,5.97,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,194.29,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,370.3,262.72
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,511.81,411.87
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,588.61,478.75
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,665.14,540.48
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,715.58,579.31
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,755.83,608.54
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,786.23,626.64
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,813.87,641.66
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,829.66,647.51
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,841.95,650.62
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,845.77,648.47
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,845.7,643.77
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,837.07,633.39
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,824.55,620.67
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,805.88,604.74
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,783.42,586.54
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,754.28,564.27
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,721.71,538.09
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,684.58,508.67
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,644.39,476.67
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,599.76,440.47
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,552.59,401.79
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,502.19,361.63
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,449.77,318.53
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,394.93,272.24
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,338.78,224.1
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,280.32,174.61
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,221.27,126.5
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,161.19,83.24
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,101.36,52.47
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,64.03,48.05
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,63.0,47.38
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,60.8,45.69
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,58.51,43.91
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,56.38,42.24
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,54.16,40.46
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,49.06,36.36
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,49.94,37.25
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,42.13,30.62
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,38.55,27.42
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,31.76,21.2
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,24.94,13.34
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,15.79,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,177.74,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,361.62,249.21
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,490.55,397.49
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,569.92,467.56
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,649.24,532.2
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,699.09,570.65
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,746.93,605.41
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,770.33,618.89
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,799.02,635.38
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,815.41,642.2
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,828.37,646.29
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,831.68,644.52
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,831.22,640.3
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,823.52,630.74
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,811.94,618.78
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,792.38,603.27
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,769.17,585.44
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,741.33,563.71
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,710.05,538.19
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,673.21,508.96
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,633.35,476.99
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,589.5,441.3
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,543.17,402.92
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,492.8,360.56
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,440.6,315.84
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,385.93,268.51
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,330.12,219.75
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,272.95,170.62
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,215.31,123.38
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,156.45,81.22
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,97.92,52.05
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,64.66,48.65
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,63.3,47.69
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,61.45,46.28
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,59.51,44.79
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,57.05,42.83
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,49.12,36.22
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,46.8,34.45
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,44.52,32.64
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,40.05,28.86
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,35.59,24.88
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,30.08,19.73
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,22.63,10.97
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,14.51,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,128.5,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,310.64,203.18
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,452.98,363.06
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,524.24,425.59
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,606.49,491.18
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,659.25,530.92
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,710.06,567.04
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,743.85,587.22
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,774.74,604.24
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,793.44,612.04
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,800.64,611.69
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,805.44,611.44
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,806.56,608.81
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,799.94,601.96
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,789.56,592.81
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,772.04,578.53
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,750.9,562.07
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,723.93,540.87
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,693.59,516.58
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,658.13,487.96
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,619.72,456.91
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,576.98,421.84
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,531.78,384.43
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,483.0,344.33
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,432.33,302.0
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,379.01,256.74
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,324.54,210.51
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,268.31,164.3
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,211.61,119.69
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,154.31,80.28
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,97.38,53.56
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,67.99,51.27
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,66.35,50.12
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,64.55,48.78
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,56.09,41.85
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,53.68,39.93
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,51.23,37.95
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,48.25,35.62
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,45.26,33.2
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,41.28,29.83
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,37.36,26.31
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,28.43,18.22
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,22.64,10.08
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,12.8,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,118.68,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,295.51,181.06
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,436.99,348.71
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,503.62,407.9
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,570.92,461.98
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,626.5,503.67
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,675.18,537.73
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,720.44,566.11
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,762.75,590.61
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,781.33,596.74
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,796.41,600.47
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,793.63,595.85
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,795.16,594.53
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,789.01,588.27
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,779.12,579.8
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,762.33,567.96
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,741.92,553.81
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,715.2,534.08
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,685.15,511.34
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,650.35,483.66
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,612.58,453.43
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,570.04,419.67
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,525.04,383.24
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,476.5,343.13
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,426.14,300.73
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,373.54,255.8
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,319.75,209.53
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,264.07,162.6
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,207.94,117.8
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,150.87,78.71
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,94.21,53.02
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,68.49,51.75
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,66.85,50.6
2018,10,18,14,45,853.5,69.5,0.6,27.65,463.5,64.72,48.98
2018,10,18,15,0,835.0,67.0,0.7,27.6,423.0,56.04,41.85
2018,10,18,15,15,807.0,64.0,0.7,27.6,377.5,54.01,40.26
2018,10,18,15,30,779.0,61.0,0.7,27.6,332.0,51.99,38.63
2018,10,18,15,45,738.5,57.0,0.75,26.7,284.0,49.04,36.31
2018,10,18,16,0,698.0,53.0,0.8,25.8,236.0,46.1,33.9
2018,10,18,16,15,635.0,47.5,0.85,24.6,187.5,41.73,30.16
2018,10,18,16,30,572.0,42.0,0.9,23.4,139.0,37.4,26.25
2018,10,18,16,45,429.0,34.0,1.0,22.15,93.0,27.94,17.65
2018,10,18,17,0,286.0,26.0,1.1,20.9,47.0,21.69,8.25
2018,10,18,17,15,153.0,14.5,1.15,20.1,24.5,12.38,0.0
2018,10,18,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,1.25,18.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,6,15,70.5,7.0,1.05,10.7,8.5,0.0,0.0
2018,10,19,6,30,141.0,14.0,1.0,11.2,17.0,111.19,0.0
2018,10,19,6,45,293.5,24.5,0.95,11.65,52.5,284.16,159.38
2018,10,19,7,0,446.0,35.0,0.9,12.1,88.0,426.34,338.47
2018,10,19,7,15,532.0,42.0,0.9,12.75,134.0,508.15,409.96
2018,10,19,7,30,618.0,49.0,0.9,13.4,180.0,583.78,470.44
2018,10,19,7,45,671.0,53.0,0.9,14.05,228.0,638.12,511.47
2018,10,19,8,0,724.0,57.0,0.9,14.7,276.0,690.42,548.65
2018,10,19,8,15,759.0,61.0,0.9,15.65,323.0,725.7,571.1
2018,10,19,8,30,794.0,65.0,0.9,16.6,370.0,758.1,590.59
2018,10,19,8,45,818.5,68.0,0.85,17.55,413.5,777.37,599.49
2018,10,19,9,0,843.0,71.0,0.8,18.5,457.0,793.15,605.77
2018,10,19,9,15,859.5,73.5,0.95,19.45,495.0,790.54,602.42
2018,10,19,9,30,876.0,76.0,1.1,20.4,533.0,792.15,602.1
2018,10,19,9,45,888.0,77.5,1.2,21.3,565.0,785.32,595.39
2018,10,19,10,0,900.0,79.0,1.3,22.2,597.0,774.81,586.32
2018,10,19,10,15,908.5,80.5,1.4,23.2,622.5,757.99,572.81
2018,10,19,10,30,917.0,82.0,1.5,24.2,648.0,737.56,556.95
2018,10,19,10,45,923.0,82.0,1.55,25.15,665.5,710.32,534.64
2018,10,19,11,0,929.0,82.0,1.6,26.1,683.0,679.79,509.71
2018,10,19,11,15,931.5,83.5,1.55,26.6,693.5,645.42,481.86
2018,10,19,11,30,934.0,85.0,1.5,27.1,704.0,608.12,451.5
2018,10,19,11,45,934.5,85.0,1.5,27.55,706.0,565.62,417.28
2018,10,19,12,0,935.0,85.0,1.5,28.0,708.0,520.76,380.54
2018,10,19,12,15,932.0,85.0,1.45,28.25,701.5,472.22,340.32
2018,10,19,12,30,929.0,85.0,1.4,28.5,695.0,422.01,297.91
2018,10,19,12,45,923.0,85.0,1.35,28.75,680.5,369.39,252.96
2018,10,19,13,0,917.0,85.0,1.3,29.0,666.0,315.84,206.93
2018,10,19,13,15,910.5,84.0,1.3,29.05,644.5,260.72,160.57
2018,10,19,13,30,904.0,83.0,1.3,29.1,623.0,205.22,116.48
2018,10,19,13,45,894.0,81.5,1.25,29.15,594.5,148.87,78.32
2018,10,19,14,0,884.0,80.0,1.2,29.2,566.0,92.98,53.98
2018,10,19,14,15,870.0,78.0,1.15,29.05,531.0,70.91,53.55
2018,10,19,14,30,856.0,76.0,1.1,28.9,496.0,61.78,46.17
2018,10,19,14,45,836.0,73.0,1.05,28.8,455.0,59.97,44.81
2018,10,19,15,0,816.0,70.0,1.0,28.7,414.0,58.14,43.42
2018,10,19,15,15,787.0,66.5,1.0,28.7,368.5,55.8,41.57
2018,10,19,15,30,758.0,63.0,1.0,28.7,323.0,53.45,39.67
2018,10,19,15,45,694.5,60.5,0.85,27.7,271.5,51.63,38.34
2018,10,19,16,0,631.0,58.0,0.7,26.7,220.0,45.88,33.56
2018,10,19,16,15,532.5,51.5,0.75,25.75,168.5,41.04,29.39
2018,10,19,16,30,434.0,45.0,0.8,24.8,117.0,36.3,25.09
2018,10,19,16,45,345.0,34.5,0.9,23.85,79.5,28.2,17.6
2018,10,19,17,0,256.0,24.0,1.0,22.9,42.0,19.94,5.62
