Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,17,15,139.5,13.5,1.05,22.05,22.0,11.52,0.0
2018,10,19,17,30,23.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,20,6,15,61.5,6.5,1.15,10.25,8.0,0.0,0.0
2018,10,20,6,30,123.0,13.0,1.2,10.8,16.0,97.3,0.0
2018,10,20,6,45,269.0,24.0,1.25,11.35,49.5,262.66,130.57
2018,10,20,7,0,415.0,35.0,1.3,11.9,83.0,401.46,319.9
2018,10,20,7,15,503.5,42.5,1.3,12.5,128.5,485.05,394.65
2018,10,20,7,30,592.0,50.0,1.3,13.1,174.0,570.01,463.58
2018,10,20,7,45,647.5,55.0,1.35,13.75,222.0,619.14,501.94
2018,10,20,8,0,703.0,60.0,1.4,14.4,270.0,674.43,542.82
2018,10,20,8,15,739.5,64.0,1.25,15.3,316.5,710.74,565.38
2018,10,20,8,30,776.0,68.0,1.1,16.2,363.0,744.18,584.5
2018,10,20,8,45,802.0,70.5,0.9,17.05,406.0,763.94,592.31
2018,10,20,9,0,828.0,73.0,0.7,17.9,449.0,780.25,597.06
2018,10,20,9,15,846.5,75.0,0.6,19.05,487.0,786.23,595.3
2018,10,20,9,30,865.0,77.0,0.5,20.2,525.0,781.29,586.31
2018,10,20,9,45,878.5,78.5,0.4,21.3,557.5,775.7,577.3
2018,10,20,10,0,892.0,80.0,0.3,22.4,590.0,766.4,566.08
2018,10,20,10,15,901.5,81.5,0.4,23.35,615.5,750.41,554.31
2018,10,20,10,30,911.0,83.0,0.5,24.3,641.0,730.8,540.16
2018,10,20,10,45,917.5,83.0,0.6,25.2,659.0,704.03,519.9
2018,10,20,11,0,924.0,83.0,0.7,26.1,677.0,673.95,497.02
2018,10,20,11,15,928.0,83.5,0.8,26.9,687.5,639.65,470.83
2018,10,20,11,30,932.0,84.0,0.9,27.7,698.0,602.37,441.85
2018,10,20,11,45,933.5,84.0,1.05,28.55,700.5,560.51,409.11
2018,10,20,12,0,935.0,84.0,1.2,29.4,703.0,516.2,373.48
2018,10,20,12,15,933.5,83.5,1.3,29.65,697.0,467.92,334.44
2018,10,20,12,30,932.0,83.0,1.4,29.9,691.0,417.85,292.85
2018,10,20,12,45,928.0,82.5,1.45,30.15,677.0,365.4,248.37
2018,10,20,13,0,924.0,82.0,1.5,30.4,663.0,311.84,202.57
2018,10,20,13,15,917.0,80.5,1.6,30.45,641.0,255.99,155.95
2018,10,20,13,30,910.0,79.0,1.7,30.5,619.0,199.83,111.77
2018,10,20,13,45,900.0,78.0,1.8,30.5,590.5,143.66,74.47
2018,10,20,14,0,890.0,77.0,1.9,30.5,562.0,87.93,51.54
2018,10,20,14,15,876.0,74.5,1.95,30.3,526.5,68.66,51.47
2018,10,20,14,30,862.0,72.0,2.0,30.1,491.0,66.67,50.01
2018,10,20,14,45,842.0,69.5,2.05,29.9,450.5,57.57,42.62
2018,10,20,15,0,822.0,67.0,2.1,29.7,410.0,56.03,41.5
2018,10,20,15,15,793.0,64.0,2.1,29.7,365.0,54.01,39.9
2018,10,20,15,30,764.0,61.0,2.1,29.7,320.0,51.99,38.28
2018,10,20,15,45,722.0,56.5,1.8,28.4,272.0,48.64,35.69
2018,10,20,16,0,680.0,52.0,1.5,27.1,224.0,45.28,32.97
2018,10,20,16,15,613.0,46.5,1.45,25.6,176.5,40.9,29.25
2018,10,20,16,30,546.0,41.0,1.4,24.1,129.0,33.56,22.8
2018,10,20,16,45,423.0,32.5,1.35,22.65,86.5,26.82,16.42
2018,10,20,17,0,300.0,24.0,1.3,21.2,44.0,20.15,3.86
2018,10,20,17,15,161.0,13.5,1.4,20.4,23.0,11.52,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.6,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,6,15,68.5,6.5,1.25,9.25,7.5,0.0,0.0
2018,10,21,6,30,137.0,13.0,1.4,9.9,15.0,106.71,0.0
2018,10,21,6,45,222.0,20.5,1.5,10.5,38.5,222.61,91.9
2018,10,21,7,0,307.0,28.0,1.6,11.1,62.0,310.48,249.38
2018,10,21,7,15,396.5,36.0,1.7,11.85,103.0,392.03,324.1
2018,10,21,7,30,486.0,44.0,1.8,12.6,144.0,476.25,394.69
2018,10,21,7,45,256.5,65.5,1.95,13.3,119.5,317.21,266.24
2018,10,21,8,0,27.0,87.0,2.1,14.0,95.0,109.48,88.5
2018,10,21,8,15,48.0,115.0,2.05,14.65,132.0,157.38,129.4
2018,10,21,8,30,69.0,143.0,2.0,15.3,169.0,204.29,168.04
2018,10,21,8,45,153.5,157.5,1.9,15.95,224.0,300.33,247.17
2018,10,21,9,0,238.0,172.0,1.8,16.6,279.0,395.75,322.35
2018,10,21,9,15,449.5,149.0,1.75,17.35,372.5,547.66,440.18
2018,10,21,9,30,661.0,126.0,1.7,18.1,466.0,685.23,540.46
2018,10,21,9,45,773.0,104.5,1.6,18.8,525.5,727.54,566.23
2018,10,21,10,0,885.0,83.0,1.5,19.5,585.0,761.04,585.93
2018,10,21,10,15,894.0,84.5,1.5,20.15,610.5,744.73,571.79
2018,10,21,10,30,903.0,86.0,1.5,20.8,636.0,724.84,555.42
2018,10,21,10,45,908.5,87.0,1.45,21.45,653.5,698.57,533.09
2018,10,21,11,0,914.0,88.0,1.4,22.1,671.0,669.03,508.3
2018,10,21,11,15,917.0,88.5,1.45,22.7,681.0,634.36,480.42
2018,10,21,11,30,920.0,89.0,1.5,23.3,691.0,596.83,449.91
2018,10,21,11,45,920.5,89.5,1.55,23.9,693.0,555.3,415.79
2018,10,21,12,0,921.0,90.0,1.6,24.5,695.0,511.43,379.08
2018,10,21,12,15,918.0,90.5,1.7,24.9,689.0,463.91,339.21
2018,10,21,12,30,915.0,91.0,1.8,25.3,683.0,414.74,296.99
2018,10,21,12,45,909.0,91.0,1.95,25.75,668.5,362.79,251.88
2018,10,21,13,0,903.0,91.0,2.1,26.2,654.0,309.92,205.67
2018,10,21,13,15,895.5,89.5,2.25,26.4,632.0,254.96,158.85
2018,10,21,13,30,888.0,88.0,2.4,26.6,610.0,199.77,114.81
2018,10,21,13,45,877.0,86.0,2.6,26.85,581.0,143.9,77.5
2018,10,21,14,0,866.0,84.0,2.8,27.1,552.0,80.65,48.91
2018,10,21,14,15,850.5,81.5,2.95,26.9,516.5,65.16,49.35
2018,10,21,14,30,835.0,79.0,3.1,26.7,481.0,63.85,48.42
2018,10,21,14,45,813.5,76.5,3.25,26.5,440.5,62.46,47.42
2018,10,21,15,0,792.0,74.0,3.4,26.3,400.0,61.09,46.43
2018,10,21,15,15,760.5,70.5,3.4,26.3,355.0,58.84,44.63
2018,10,21,15,30,729.0,67.0,3.4,26.3,310.0,56.61,42.8
2018,10,21,15,45,684.0,62.0,3.55,24.9,262.5,48.68,36.28
2018,10,21,16,0,639.0,57.0,3.7,23.5,215.0,45.35,33.54
2018,10,21,16,15,545.0,51.5,3.7,22.25,165.5,41.34,30.03
2018,10,21,16,30,451.0,46.0,3.7,21.0,116.0,37.51,26.42
2018,10,21,16,45,339.0,35.0,3.7,19.75,77.0,28.89,18.16
2018,10,21,17,0,227.0,24.0,3.7,18.5,38.0,20.16,1.27
2018,10,21,17,15,113.5,12.0,3.75,17.55,19.0,10.24,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,6,15,54.0,5.0,1.7,9.45,6.0,0.0,0.0
2018,10,22,6,30,108.0,10.0,1.9,10.1,12.0,83.58,0.0
2018,10,22,6,45,271.0,21.5,2.15,10.75,46.0,256.02,78.48
2018,10,22,7,0,434.0,33.0,2.4,11.4,80.0,410.44,326.11
2018,10,22,7,15,525.0,39.5,2.55,12.0,125.0,494.03,405.53
2018,10,22,7,30,616.0,46.0,2.7,12.6,170.0,571.85,471.69
2018,10,22,7,45,638.0,54.5,2.85,13.25,212.5,612.66,505.55
2018,10,22,8,0,660.0,63.0,3.0,13.9,255.0,644.28,530.28
2018,10,22,8,15,729.5,62.5,3.0,14.45,307.0,695.18,567.85
2018,10,22,8,30,799.0,62.0,3.0,15.0,359.0,749.22,606.16
2018,10,22,8,45,824.0,64.0,3.0,15.55,402.0,767.24,616.64
2018,10,22,9,0,849.0,66.0,3.0,16.1,445.0,774.14,618.92
2018,10,22,9,15,865.0,69.0,3.0,16.7,483.0,779.45,619.93
2018,10,22,9,30,881.0,72.0,3.0,17.3,521.0,781.08,618.32
2018,10,22,9,45,892.0,74.5,3.0,17.9,553.0,774.49,610.88
2018,10,22,10,0,903.0,77.0,3.0,18.5,585.0,764.18,600.97
2018,10,22,10,15,912.0,78.0,3.0,19.1,610.0,747.02,586.3
2018,10,22,10,30,921.0,79.0,3.0,19.7,635.0,726.26,568.9
2018,10,22,10,45,927.0,79.5,3.05,20.25,653.0,699.43,546.2
2018,10,22,11,0,933.0,80.0,3.1,20.8,671.0,669.28,520.78
2018,10,22,11,15,936.5,80.5,3.2,21.2,681.5,634.42,491.93
2018,10,22,11,30,940.0,81.0,3.3,21.6,692.0,596.61,460.25
2018,10,22,11,45,941.0,81.0,3.4,22.0,694.0,554.27,424.44
2018,10,22,12,0,942.0,81.0,3.5,22.4,696.0,509.51,385.88
2018,10,22,12,15,940.0,80.5,3.55,22.65,689.5,460.83,343.52
2018,10,22,12,30,938.0,80.0,3.6,22.9,683.0,410.41,298.82
2018,10,22,12,45,934.0,79.5,3.7,23.1,669.0,357.83,251.8
2018,10,22,13,0,930.0,79.0,3.8,23.3,655.0,304.12,203.64
2018,10,22,13,15,922.5,77.5,3.9,23.25,632.5,248.05,154.93
2018,10,22,13,30,915.0,76.0,4.0,23.2,610.0,191.72,109.38
2018,10,22,13,45,904.0,75.0,4.1,23.15,581.0,135.41,71.85
2018,10,22,14,0,893.0,74.0,4.2,23.1,552.0,79.66,50.85
2018,10,22,14,15,878.0,72.0,4.35,22.7,516.5,66.98,51.82
2018,10,22,14,30,863.0,70.0,4.5,22.3,481.0,65.27,50.58
2018,10,22,14,45,842.0,67.5,4.6,21.9,440.0,56.25,43.04
2018,10,22,15,0,821.0,65.0,4.7,21.5,399.0,54.66,41.85
2018,10,22,15,15,791.0,61.5,4.7,21.5,354.0,52.19,39.8
2018,10,22,15,30,761.0,58.0,4.7,21.5,309.0,49.7,37.7
2018,10,22,15,45,716.5,54.0,4.8,20.15,261.5,46.67,35.27
2018,10,22,16,0,672.0,50.0,4.9,18.8,214.0,43.67,32.74
2018,10,22,16,15,594.5,45.0,4.75,17.9,166.5,39.63,29.07
2018,10,22,16,30,517.0,40.0,4.6,17.0,119.0,32.77,22.73
2018,10,22,16,45,374.5,31.0,4.45,16.1,77.0,25.57,15.5
2018,10,22,17,0,232.0,22.0,4.3,15.2,35.0,18.44,0.0
2018,10,22,17,15,116.0,11.0,4.15,14.6,17.5,9.39,0.0
2018,10,22,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,6,15,51.0,5.5,1.45,9.2,6.0,0.0,0.0
2018,10,23,6,30,102.0,11.0,1.5,9.9,12.0,79.97,0.0
2018,10,23,6,45,261.0,21.5,1.6,10.55,44.0,245.7,40.39
2018,10,23,7,0,420.0,32.0,1.7,11.2,76.0,397.47,312.63
2018,10,23,7,15,510.5,39.0,1.9,11.9,120.5,480.55,392.65
2018,10,23,7,30,601.0,46.0,2.1,12.6,165.0,557.81,458.26
2018,10,23,7,45,655.0,51.5,2.3,13.35,212.5,613.6,503.71
2018,10,23,8,0,709.0,57.0,2.5,14.1,260.0,667.58,545.44
2018,10,23,8,15,573.0,84.5,2.5,14.55,266.5,599.42,492.06
2018,10,23,8,30,437.0,112.0,2.5,15.0,273.0,512.73,422.72
2018,10,23,8,45,452.5,127.0,2.5,15.4,311.0,537.79,440.97
2018,10,23,9,0,468.0,142.0,2.5,15.8,349.0,560.23,456.07
2018,10,23,9,15,452.5,159.5,2.6,16.1,373.5,558.24,452.27
2018,10,23,9,30,437.0,177.0,2.7,16.4,398.0,553.89,446.84
2018,10,23,9,45,421.5,192.5,2.8,16.7,416.5,545.33,438.28
2018,10,23,10,0,406.0,208.0,2.9,17.0,435.0,534.92,428.39
2018,10,23,10,15,290.5,237.0,3.05,17.2,403.0,452.47,362.16
2018,10,23,10,30,175.0,266.0,3.2,17.4,371.0,375.93,300.07
2018,10,23,10,45,205.0,275.0,3.35,17.65,401.5,392.87,312.98
2018,10,23,11,0,235.0,284.0,3.5,17.9,432.0,406.83,322.95
2018,10,23,11,15,327.5,266.5,3.6,17.85,476.0,437.93,346.79
2018,10,23,11,30,420.0,249.0,3.7,17.8,520.0,459.3,362.1
2018,10,23,11,45,490.5,227.0,3.75,17.75,544.5,450.4,353.26
2018,10,23,12,0,561.0,205.0,3.8,17.7,569.0,434.79,338.26
2018,10,23,12,15,427.5,233.5,3.8,17.65,509.0,369.64,285.88
2018,10,23,12,30,294.0,262.0,3.8,17.6,449.0,314.08,242.13
2018,10,23,12,45,475.5,209.5,3.85,17.55,505.0,308.13,230.55
2018,10,23,13,0,657.0,157.0,3.9,17.5,561.0,284.01,201.66
2018,10,23,13,15,739.5,127.5,3.75,17.8,567.5,236.37,156.26
2018,10,23,13,30,822.0,98.0,3.6,18.1,574.0,185.29,110.53
2018,10,23,13,45,820.0,95.0,3.45,18.35,550.0,132.35,74.52
2018,10,23,14,0,818.0,92.0,3.3,18.6,526.0,79.2,63.09
2018,10,23,14,15,581.0,133.0,3.1,18.7,431.0,90.92,73.33
2018,10,23,14,30,344.0,174.0,2.9,18.8,336.0,120.33,98.7
2018,10,23,14,45,517.0,127.5,2.75,18.95,347.5,88.82,71.75
2018,10,23,15,0,690.0,81.0,2.6,19.1,359.0,60.07,46.98
2018,10,23,15,15,723.5,69.5,2.6,19.1,331.5,57.86,45.18
2018,10,23,15,30,757.0,58.0,2.6,19.1,304.0,49.73,38.13
2018,10,23,15,45,714.0,54.0,2.45,18.65,257.0,46.72,35.56
2018,10,23,16,0,671.0,50.0,2.3,18.2,210.0,43.74,32.89
2018,10,23,16,15,588.5,44.5,2.05,17.15,162.0,39.24,28.82
2018,10,23,16,30,506.0,39.0,1.8,16.1,114.0,31.97,22.1
2018,10,23,16,45,371.0,30.0,1.55,15.1,74.0,24.78,14.72
2018,10,23,17,0,236.0,21.0,1.3,14.1,34.0,17.65,0.0
2018,10,23,17,15,118.0,10.5,1.4,13.65,17.0,8.96,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,6,15,43.0,4.5,1.15,9.5,5.0,0.0,0.0
2018,10,24,6,30,86.0,9.0,1.1,10.0,10.0,66.93,0.0
2018,10,24,6,45,227.5,20.5,1.05,10.45,39.5,218.09,0.0
2018,10,24,7,0,369.0,32.0,1.0,10.9,69.0,358.32,278.98
2018,10,24,7,15,488.5,37.0,1.2,11.7,114.5,459.44,373.45
2018,10,24,7,30,608.0,42.0,1.4,12.5,160.0,556.46,453.7
2018,10,24,7,45,652.5,47.5,1.6,13.35,205.0,604.28,492.61
2018,10,24,8,0,697.0,53.0,1.8,14.2,250.0,650.34,528.21
2018,10,24,8,15,698.0,62.5,1.7,14.85,288.5,664.42,536.51
2018,10,24,8,30,699.0,72.0,1.6,15.5,327.0,679.97,545.23
2018,10,24,8,45,766.5,67.0,1.5,16.15,377.0,718.81,570.24
2018,10,24,9,0,834.0,62.0,1.4,16.8,427.0,750.67,589.09
2018,10,24,9,15,850.0,64.0,1.4,17.55,463.5,754.84,588.71
2018,10,24,9,30,866.0,66.0,1.4,18.3,500.0,755.48,586.18
2018,10,24,9,45,877.0,67.5,1.35,19.05,530.5,748.06,577.6
2018,10,24,10,0,888.0,69.0,1.3,19.8,561.0,737.05,566.78
2018,10,24,10,15,895.5,70.0,1.4,20.45,585.0,719.37,553.21
2018,10,24,10,30,903.0,71.0,1.5,21.1,609.0,698.23,536.78
2018,10,24,10,45,907.5,72.0,1.55,21.7,625.5,671.72,515.05
2018,10,24,11,0,912.0,73.0,1.6,22.3,642.0,642.03,490.73
2018,10,24,11,15,914.0,73.0,1.7,22.8,651.0,606.8,462.49
2018,10,24,11,30,916.0,73.0,1.8,23.3,660.0,568.84,431.56
2018,10,24,11,45,915.0,73.5,1.9,23.75,661.0,527.28,397.23
2018,10,24,12,0,914.0,74.0,2.0,24.2,662.0,483.52,360.31
2018,10,24,12,15,911.5,74.0,2.15,24.55,655.5,436.69,320.34
2018,10,24,12,30,909.0,74.0,2.3,24.9,649.0,388.2,278.02
2018,10,24,12,45,904.5,73.0,2.4,25.25,635.0,336.82,232.66
2018,10,24,13,0,900.0,72.0,2.5,25.6,621.0,284.46,186.37
2018,10,24,13,15,889.5,72.0,2.55,25.65,599.0,230.93,140.71
2018,10,24,13,30,879.0,72.0,2.6,25.7,577.0,177.45,98.69
2018,10,24,13,45,792.5,92.5,2.65,25.7,530.5,125.56,68.59
2018,10,24,14,0,706.0,113.0,2.7,25.7,484.0,81.96,63.59
2018,10,24,14,15,635.5,120.0,2.65,25.45,437.5,82.86,64.6
2018,10,24,14,30,565.0,127.0,2.6,25.2,391.0,88.71,69.74
2018,10,24,14,45,434.5,131.0,2.6,24.95,323.5,90.18,71.22
2018,10,24,15,0,304.0,135.0,2.6,24.7,256.0,96.69,76.96
2018,10,24,15,15,462.5,102.0,2.6,24.7,262.0,73.32,57.28
2018,10,24,15,30,621.0,69.0,2.6,24.7,268.0,52.77,39.81
2018,10,24,15,45,630.0,58.0,2.45,23.9,232.5,45.44,33.64
2018,10,24,16,0,639.0,47.0,2.3,23.1,197.0,41.0,29.82
2018,10,24,16,15,568.5,42.0,2.15,22.2,152.5,36.98,26.19
2018,10,24,16,30,498.0,37.0,2.0,21.3,108.0,30.33,20.11
2018,10,24,16,45,367.0,28.0,1.85,20.4,69.5,23.11,12.68
2018,10,24,17,0,236.0,19.0,1.7,19.5,31.0,15.91,0.0
2018,10,24,17,15,118.0,9.5,1.95,18.9,15.5,8.11,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,11.3,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,11.7,9.0,65.13,0.0
2018,10,25,6,45,204.5,18.5,1.2,12.1,35.0,197.47,0.0
2018,10,25,7,0,324.0,29.0,1.2,12.5,61.0,320.93,246.72
2018,10,25,7,15,343.5,40.5,1.35,13.15,91.0,353.18,288.55
2018,10,25,7,30,363.0,52.0,1.5,13.8,121.0,385.72,319.21
2018,10,25,7,45,307.0,72.5,1.65,14.4,142.0,364.17,302.9
2018,10,25,8,0,251.0,93.0,1.8,15.0,163.0,326.57,272.3
2018,10,25,8,15,358.5,100.0,1.85,15.9,219.0,436.04,360.57
2018,10,25,8,30,466.0,107.0,1.9,16.8,275.0,526.43,430.01
2018,10,25,8,45,581.5,99.5,1.95,17.7,334.5,612.67,493.47
2018,10,25,9,0,697.0,92.0,2.0,18.6,394.0,687.74,545.85
2018,10,25,9,15,777.0,81.5,2.15,19.6,445.5,723.31,568.7
2018,10,25,9,30,857.0,71.0,2.3,20.6,497.0,751.34,586.09
2018,10,25,9,45,873.5,71.0,2.4,21.55,528.5,746.22,579.54
2018,10,25,10,0,890.0,71.0,2.5,22.5,560.0,737.4,570.75
2018,10,25,10,15,899.0,72.0,2.55,23.15,585.0,720.63,556.82
2018,10,25,10,30,908.0,73.0,2.6,23.8,610.0,700.32,539.82
2018,10,25,10,45,914.5,73.5,2.65,24.5,627.5,674.35,517.78
2018,10,25,11,0,921.0,74.0,2.7,25.2,645.0,645.08,493.09
2018,10,25,11,15,924.0,74.5,2.7,25.6,654.5,610.57,464.58
2018,10,25,11,30,927.0,75.0,2.7,26.0,664.0,573.2,433.44
2018,10,25,11,45,928.5,74.5,2.7,26.4,666.0,531.43,398.42
2018,10,25,12,0,930.0,74.0,2.7,26.8,668.0,487.27,360.79
2018,10,25,12,15,928.0,74.0,2.7,27.1,662.0,439.92,320.05
2018,10,25,12,30,926.0,74.0,2.7,27.4,656.0,390.83,277.11
2018,10,25,12,45,922.0,73.0,2.7,27.7,642.0,338.78,231.33
2018,10,25,13,0,918.0,72.0,2.7,28.0,628.0,285.66,184.69
2018,10,25,13,15,911.5,71.5,2.65,28.1,607.0,231.6,138.83
2018,10,25,13,30,905.0,71.0,2.6,28.2,586.0,177.14,96.56
2018,10,25,13,45,895.0,70.0,2.6,28.3,558.0,121.86,62.43
2018,10,25,14,0,885.0,69.0,2.6,28.4,530.0,67.04,50.51
2018,10,25,14,15,870.5,67.0,2.6,28.3,495.5,63.4,47.66
2018,10,25,14,30,856.0,65.0,2.6,28.2,461.0,61.64,46.33
2018,10,25,14,45,835.0,63.0,2.6,28.15,421.0,59.72,44.84
2018,10,25,15,0,814.0,61.0,2.6,28.1,381.0,51.73,38.24
2018,10,25,15,15,784.0,58.0,2.6,28.1,337.0,49.57,36.49
2018,10,25,15,30,754.0,55.0,2.6,28.1,293.0,47.41,34.7
2018,10,25,15,45,708.5,51.0,2.1,26.85,246.5,44.31,32.24
2018,10,25,16,0,663.0,47.0,1.6,25.6,200.0,41.24,29.67
2018,10,25,16,15,589.5,41.5,1.6,24.25,154.0,36.73,25.7
2018,10,25,16,30,516.0,36.0,1.6,22.9,108.0,32.3,21.55
2018,10,25,16,45,370.0,27.5,1.55,21.5,68.5,22.78,11.99
2018,10,25,17,0,224.0,19.0,1.5,20.1,29.0,16.01,0.0
2018,10,25,17,15,112.0,9.5,1.7,19.5,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.0,1.15,10.45,4.0,0.0,0.0
2018,10,26,6,30,83.0,8.0,1.2,11.0,8.0,63.52,0.0
2018,10,26,6,45,246.0,18.0,1.2,11.55,37.5,223.75,0.0
2018,10,26,7,0,409.0,28.0,1.2,12.1,67.0,380.71,287.56
2018,10,26,7,15,494.0,35.0,1.25,12.8,108.5,457.51,369.02
2018,10,26,7,30,579.0,42.0,1.3,13.5,150.0,529.65,430.21
2018,10,26,7,45,637.5,46.0,1.3,14.15,196.0,585.86,475.06
2018,10,26,8,0,696.0,50.0,1.3,14.8,242.0,640.45,515.99
2018,10,26,8,15,625.0,70.5,1.15,15.7,265.5,616.73,495.16
2018,10,26,8,30,554.0,91.0,1.0,16.6,289.0,583.19,467.11
2018,10,26,8,45,524.5,111.0,0.85,17.5,316.5,570.27,453.93
2018,10,26,9,0,495.0,131.0,0.7,18.4,344.0,563.26,443.92
2018,10,26,9,15,522.5,138.0,0.65,19.15,380.0,583.01,455.48
2018,10,26,9,30,550.0,145.0,0.6,19.9,416.0,599.88,464.3
2018,10,26,9,45,654.0,125.5,0.5,20.7,468.0,650.17,496.8
2018,10,26,10,0,758.0,106.0,0.4,21.5,520.0,683.0,515.72
2018,10,26,10,15,723.0,122.0,0.35,22.2,531.0,655.55,491.92
2018,10,26,10,30,688.0,138.0,0.3,22.9,542.0,623.34,465.86
2018,10,26,10,45,759.5,120.0,0.25,23.6,577.5,624.29,463.88
2018,10,26,11,0,831.0,102.0,0.2,24.3,613.0,618.22,456.17
2018,10,26,11,15,796.0,116.0,0.25,24.85,611.5,576.68,424.42
2018,10,26,11,30,761.0,130.0,0.3,25.4,610.0,534.37,392.14
2018,10,26,11,45,801.0,116.5,0.4,26.0,623.0,504.78,368.55
2018,10,26,12,0,841.0,103.0,0.5,26.6,636.0,469.8,339.79
2018,10,26,12,15,803.0,114.0,0.6,26.95,619.0,420.25,300.46
2018,10,26,12,30,765.0,125.0,0.7,27.3,602.0,368.99,259.24
2018,10,26,12,45,754.0,125.0,0.85,27.7,586.5,321.11,219.41
2018,10,26,13,0,743.0,125.0,1.0,28.1,571.0,273.17,179.21
2018,10,26,13,15,804.5,102.5,1.05,28.3,570.0,226.85,138.25
2018,10,26,13,30,866.0,80.0,1.1,28.5,569.0,175.68,96.63
2018,10,26,13,45,844.0,81.0,1.15,28.75,538.0,115.64,59.72
2018,10,26,14,0,822.0,82.0,1.2,29.0,507.0,64.97,48.65
2018,10,26,14,15,778.5,83.0,1.2,28.9,464.0,65.77,49.51
2018,10,26,14,30,735.0,84.0,1.2,28.8,421.0,66.79,50.49
2018,10,26,14,45,702.0,82.5,1.2,28.75,381.0,60.65,45.5
2018,10,26,15,0,669.0,81.0,1.2,28.7,341.0,60.22,45.26
2018,10,26,15,15,678.5,71.5,1.2,28.7,308.5,54.42,40.48
2018,10,26,15,30,688.0,62.0,1.2,28.7,276.0,52.61,38.99
2018,10,26,15,45,603.0,60.0,0.9,27.7,225.5,46.96,34.35
2018,10,26,16,0,518.0,58.0,0.6,26.7,175.0,45.89,33.45
2018,10,26,16,15,480.5,48.0,0.6,26.0,136.5,38.65,27.09
2018,10,26,16,30,443.0,38.0,0.6,25.3,98.0,31.16,20.31
2018,10,26,16,45,310.5,28.5,0.6,24.6,62.0,23.62,12.0
2018,10,26,17,0,178.0,19.0,0.6,23.9,26.0,16.22,0.0
2018,10,26,17,15,89.0,9.5,0.7,23.2,13.0,8.11,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,11.0,2.0,1.35,12.05,2.0,0.0,0.0
2018,10,27,6,30,22.0,4.0,1.5,12.5,4.0,18.38,0.0
2018,10,27,6,45,59.5,18.5,1.65,13.0,23.0,80.28,0.0
2018,10,27,7,0,97.0,33.0,1.8,13.5,42.0,142.0,103.9
2018,10,27,7,15,223.0,45.5,1.9,14.1,82.0,264.82,216.04
2018,10,27,7,30,349.0,58.0,2.0,14.7,122.0,375.85,310.92
2018,10,27,7,45,415.0,66.0,2.1,15.3,163.5,436.66,362.0
2018,10,27,8,0,481.0,74.0,2.2,15.9,205.0,505.32,416.8
2018,10,27,8,15,564.0,76.0,2.1,16.7,255.5,573.2,467.62
2018,10,27,8,30,647.0,78.0,2.0,17.5,306.0,638.8,514.4
2018,10,27,8,45,608.5,96.0,1.9,18.3,331.5,625.3,500.8
2018,10,27,9,0,570.0,114.0,1.8,19.1,357.0,608.23,484.71
2018,10,27,9,15,653.0,106.0,1.75,19.85,407.5,654.01,516.18
2018,10,27,9,30,736.0,98.0,1.7,20.6,458.0,694.6,542.16
2018,10,27,9,45,740.0,104.0,1.7,21.35,485.5,687.51,534.08
2018,10,27,10,0,744.0,110.0,1.7,22.1,513.0,677.22,523.48
2018,10,27,10,15,717.0,124.5,1.75,22.75,527.0,651.2,501.69
2018,10,27,10,30,690.0,139.0,1.8,23.4,541.0,623.0,478.43
2018,10,27,10,45,718.0,134.0,1.85,24.05,563.0,609.06,466.03
2018,10,27,11,0,746.0,129.0,1.9,24.7,585.0,591.09,450.28
2018,10,27,11,15,758.5,127.5,1.9,25.35,597.0,563.62,426.97
2018,10,27,11,30,771.0,126.0,1.9,26.0,609.0,533.41,401.26
2018,10,27,11,45,742.0,136.0,1.95,26.65,602.0,489.79,365.52
2018,10,27,12,0,713.0,146.0,2.0,27.3,595.0,446.57,329.69
2018,10,27,12,15,762.0,128.0,2.05,27.6,603.5,410.86,298.42
2018,10,27,12,30,811.0,110.0,2.1,27.9,612.0,372.65,263.84
2018,10,27,12,45,804.5,109.0,2.15,28.2,597.5,324.03,221.79
2018,10,27,13,0,798.0,108.0,2.2,28.5,583.0,274.85,179.41
2018,10,27,13,15,767.0,112.5,2.3,28.45,556.0,225.19,139.19
2018,10,27,13,30,736.0,117.0,2.4,28.4,529.0,171.83,99.69
2018,10,27,13,45,693.5,121.0,2.5,28.4,494.0,125.1,72.86
2018,10,27,14,0,651.0,125.0,2.6,28.4,459.0,85.74,66.08
2018,10,27,14,15,648.0,115.0,2.75,28.15,428.0,80.28,61.8
2018,10,27,14,30,645.0,105.0,2.9,27.9,397.0,74.69,57.34
2018,10,27,14,45,584.5,106.5,3.0,27.65,353.0,76.6,59.15
2018,10,27,15,0,524.0,108.0,3.1,27.4,309.0,78.93,61.31
2018,10,27,15,15,490.5,99.0,3.1,27.4,269.5,71.85,55.44
2018,10,27,15,30,457.0,90.0,3.1,27.4,230.0,66.08,50.61
2018,10,27,15,45,389.0,81.5,3.2,26.1,187.0,60.24,45.88
2018,10,27,16,0,321.0,73.0,3.3,24.8,144.0,54.36,40.9
2018,10,27,16,15,269.5,59.0,3.3,23.75,108.5,44.48,32.24
2018,10,27,16,30,218.0,45.0,3.3,22.7,73.0,34.35,23.1
2018,10,27,16,45,145.0,30.0,3.25,21.65,45.5,23.13,11.21
2018,10,27,17,0,72.0,15.0,3.2,20.6,18.0,12.8,0.0
2018,10,27,17,15,36.0,7.5,3.35,19.85,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,2.0,2.65,12.85,2.0,0.0,0.0
2018,10,28,6,30,25.0,4.0,2.9,13.3,4.0,3.41,0.0
2018,10,28,6,45,164.5,17.0,3.1,13.75,30.5,129.45,0.0
2018,10,28,7,0,304.0,30.0,3.3,14.2,57.0,303.57,221.68
2018,10,28,7,15,448.5,35.0,3.45,14.9,102.0,420.51,341.45
2018,10,28,7,30,593.0,40.0,3.6,15.6,147.0,533.57,437.03
2018,10,28,7,45,650.5,44.0,3.7,16.3,192.5,588.6,482.8
2018,10,28,8,0,708.0,48.0,3.8,17.0,238.0,642.0,524.84
2018,10,28,8,15,744.0,51.5,3.85,17.65,282.5,675.82,549.83
2018,10,28,8,30,780.0,55.0,3.9,18.3,327.0,706.96,571.64
2018,10,28,8,45,805.0,57.0,3.95,19.0,368.0,716.84,576.6
2018,10,28,9,0,830.0,59.0,4.0,19.7,409.0,731.19,584.72
2018,10,28,9,15,844.5,62.5,4.0,20.2,445.5,735.93,585.77
2018,10,28,9,30,859.0,66.0,4.0,20.7,482.0,737.1,584.25
2018,10,28,9,45,867.0,69.0,4.0,21.2,512.0,729.16,576.13
2018,10,28,10,0,875.0,72.0,4.0,21.7,542.0,717.71,565.62
2018,10,28,10,15,884.0,73.0,4.0,22.1,566.0,701.18,551.78
2018,10,28,10,30,893.0,74.0,4.0,22.5,590.0,681.19,534.16
2018,10,28,10,45,898.0,74.5,4.05,22.85,606.5,654.67,511.7
2018,10,28,11,0,903.0,75.0,4.1,23.2,623.0,625.03,486.6
2018,10,28,11,15,905.5,75.5,4.15,23.4,632.0,590.93,458.0
2018,10,28,11,30,908.0,76.0,4.2,23.6,641.0,554.07,426.73
2018,10,28,11,45,907.5,76.0,4.25,23.8,642.0,512.68,391.32
2018,10,28,12,0,907.0,76.0,4.3,24.0,643.0,469.11,353.41
2018,10,28,12,15,900.0,77.5,4.35,24.05,635.5,422.32,312.41
2018,10,28,12,30,893.0,79.0,4.4,24.1,628.0,374.25,269.61
2018,10,28,12,45,871.5,83.5,4.5,24.15,609.5,323.4,224.59
2018,10,28,13,0,850.0,88.0,4.6,24.2,591.0,268.35,176.63
2018,10,28,13,15,734.5,116.0,4.65,24.05,539.5,214.37,135.22
2018,10,28,13,30,619.0,144.0,4.7,23.9,488.0,174.72,109.33
2018,10,28,13,45,551.0,153.0,4.75,23.8,447.5,135.71,87.97
2018,10,28,14,0,483.0,162.0,4.8,23.7,407.0,107.69,85.99
2018,10,28,14,15,332.0,170.0,4.8,23.35,333.0,117.69,94.77
2018,10,28,14,30,181.0,178.0,4.8,23.0,259.0,126.23,102.32
2018,10,28,14,45,183.5,163.0,4.8,22.65,239.0,116.93,94.8
2018,10,28,15,0,186.0,148.0,4.8,22.3,219.0,107.34,86.97
2018,10,28,15,15,247.5,124.5,4.8,22.3,206.5,89.62,71.93
2018,10,28,15,30,309.0,101.0,4.8,22.3,194.0,72.45,57.21
2018,10,28,15,45,313.0,86.0,4.65,21.2,167.0,62.9,49.13
2018,10,28,16,0,317.0,71.0,4.5,20.1,140.0,52.96,40.48
2018,10,28,16,15,250.0,58.0,4.4,19.55,104.0,43.7,32.11
2018,10,28,16,30,183.0,45.0,4.3,19.0,68.0,34.25,23.31
2018,10,28,16,45,141.0,30.0,4.2,18.4,43.0,23.15,10.68
2018,10,28,17,0,99.0,15.0,4.1,17.8,18.0,12.8,0.0
2018,10,28,17,15,49.5,7.5,3.95,17.3,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,6,15,18.5,2.5,1.8,10.25,2.0,0.0,0.0
2018,10,29,6,30,37.0,5.0,1.9,10.8,4.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.05,11.35,23.5,79.61,0.0
2018,10,29,7,0,149.0,30.0,2.2,11.9,43.0,190.04,134.27
2018,10,29,7,15,217.5,44.0,2.4,12.4,75.5,257.83,210.68
2018,10,29,7,30,286.0,58.0,2.6,12.9,108.0,326.56,272.35
2018,10,29,7,45,317.0,72.0,2.75,13.4,143.0,367.64,308.38
2018,10,29,8,0,348.0,86.0,2.9,13.9,178.0,408.01,342.25
2018,10,29,8,15,336.5,104.5,3.0,14.15,206.5,419.62,351.06
2018,10,29,8,30,325.0,123.0,3.1,14.4,235.0,411.51,343.84
2018,10,29,8,45,296.5,144.0,3.15,14.65,256.0,409.17,340.13
2018,10,29,9,0,268.0,165.0,3.2,14.9,277.0,404.89,334.68
2018,10,29,9,15,252.5,183.0,3.45,15.2,296.0,405.46,333.58
2018,10,29,9,30,237.0,201.0,3.7,15.5,315.0,404.67,331.35
2018,10,29,9,45,256.5,213.0,3.95,15.85,343.5,421.79,344.0
2018,10,29,10,0,276.0,225.0,4.2,16.2,372.0,436.82,354.81
2018,10,29,10,15,305.0,231.0,4.3,16.45,400.5,449.89,364.16
2018,10,29,10,30,334.0,237.0,4.4,16.7,429.0,460.27,371.2
2018,10,29,10,45,383.5,232.0,4.5,17.0,458.5,469.98,377.79
2018,10,29,11,0,433.0,227.0,4.6,17.3,488.0,485.0,387.92
2018,10,29,11,15,510.5,205.0,4.6,17.5,517.0,485.66,386.81
2018,10,29,11,30,588.0,183.0,4.6,17.7,546.0,483.6,382.7
2018,10,29,11,45,675.5,154.5,4.6,17.9,572.5,469.14,368.02
2018,10,29,12,0,763.0,126.0,4.6,18.1,599.0,445.73,345.01
2018,10,29,12,15,820.0,106.5,4.6,18.5,610.5,411.92,312.39
2018,10,29,12,30,877.0,87.0,4.6,18.9,622.0,372.58,274.05
2018,10,29,12,45,886.5,82.5,4.6,19.3,613.0,323.96,228.6
2018,10,29,13,0,896.0,78.0,4.6,19.7,604.0,273.08,181.54
2018,10,29,13,15,902.5,73.5,4.5,20.05,587.0,219.56,134.26
2018,10,29,13,30,909.0,69.0,4.4,20.4,570.0,164.42,90.6
2018,10,29,13,45,900.0,67.0,4.3,20.8,541.5,108.66,57.58
2018,10,29,14,0,891.0,65.0,4.2,21.2,513.0,62.36,48.18
2018,10,29,14,15,875.0,63.0,4.1,21.25,478.0,60.58,46.77
2018,10,29,14,30,859.0,61.0,4.0,21.3,443.0,58.73,45.28
2018,10,29,14,45,838.5,58.5,3.9,21.4,403.0,56.4,43.36
2018,10,29,15,0,818.0,56.0,3.8,21.5,363.0,53.98,41.34
2018,10,29,15,15,787.5,53.0,3.8,21.5,319.5,45.89,34.39
2018,10,29,15,30,757.0,50.0,3.8,21.5,276.0,43.6,32.41
2018,10,29,15,45,712.0,46.0,3.1,20.85,230.0,40.38,29.65
2018,10,29,16,0,667.0,42.0,2.4,20.2,184.0,37.18,26.77
