Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,592.0,37.0,2.15,19.0,139.5,32.98,22.92
2018,10,29,16,30,517.0,32.0,1.9,17.8,95.0,28.89,18.83
2018,10,29,16,45,349.5,23.5,1.65,16.6,57.5,19.53,7.44
2018,10,29,17,0,182.0,15.0,1.4,15.4,20.0,12.8,0.0
2018,10,29,17,15,91.0,7.5,1.5,15.05,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,15,38.5,3.5,3.15,9.75,3.0,0.0,0.0
2018,10,30,6,30,77.0,7.0,3.3,10.1,6.0,0.0,0.0
2018,10,30,6,45,262.5,16.0,3.5,10.45,33.5,195.36,0.0
2018,10,30,7,0,448.0,25.0,3.7,10.8,61.0,383.91,265.28
2018,10,30,7,15,548.0,31.0,3.95,11.55,105.0,477.02,388.58
2018,10,30,7,30,648.0,37.0,4.2,12.3,149.0,566.89,468.72
2018,10,30,7,45,704.5,41.0,4.45,13.0,196.0,621.12,515.84
2018,10,30,8,0,761.0,45.0,4.7,13.7,243.0,673.68,558.95
2018,10,30,8,15,797.5,48.0,4.9,14.5,289.0,699.61,578.86
2018,10,30,8,30,834.0,51.0,5.1,15.3,335.0,730.21,601.26
2018,10,30,8,45,858.5,53.0,5.3,16.05,377.5,747.09,612.36
2018,10,30,9,0,883.0,55.0,5.5,16.8,420.0,760.67,620.58
2018,10,30,9,15,898.5,57.0,5.5,17.5,457.0,763.78,619.91
2018,10,30,9,30,914.0,59.0,5.5,18.2,494.0,763.21,616.51
2018,10,30,9,45,924.5,61.0,5.45,18.95,525.5,755.17,607.25
2018,10,30,10,0,935.0,63.0,5.4,19.7,557.0,743.39,595.38
2018,10,30,10,15,944.0,63.5,5.45,20.2,581.5,725.09,579.81
2018,10,30,10,30,953.0,64.0,5.5,20.7,606.0,703.15,560.28
2018,10,30,10,45,959.0,64.0,5.55,21.25,623.5,675.19,535.62
2018,10,30,11,0,965.0,64.0,5.6,21.8,641.0,643.87,508.1
2018,10,30,11,15,968.5,64.0,5.65,22.2,650.5,607.9,476.88
2018,10,30,11,30,972.0,64.0,5.7,22.6,660.0,568.95,442.78
2018,10,30,11,45,973.0,63.5,5.7,22.95,661.5,525.5,404.5
2018,10,30,12,0,974.0,63.0,5.7,23.3,663.0,479.6,363.49
2018,10,30,12,15,972.0,64.0,5.7,23.5,657.5,431.64,320.23
2018,10,30,12,30,970.0,65.0,5.7,23.7,652.0,381.8,274.7
2018,10,30,12,45,964.5,65.5,5.7,23.95,638.0,328.9,226.39
2018,10,30,13,0,959.0,66.0,5.7,24.2,624.0,274.92,177.69
2018,10,30,13,15,942.5,66.5,5.7,24.3,598.5,218.23,129.52
2018,10,30,13,30,926.0,67.0,5.7,24.4,573.0,162.13,87.11
2018,10,30,13,45,915.5,65.0,5.7,24.5,544.0,105.45,54.81
2018,10,30,14,0,905.0,63.0,5.7,24.6,515.0,61.15,46.5
2018,10,30,14,15,878.5,62.0,5.65,24.55,475.5,59.89,45.56
2018,10,30,14,30,852.0,61.0,5.6,24.5,436.0,58.6,44.58
2018,10,30,14,45,830.0,59.5,5.5,24.4,397.0,56.97,43.31
2018,10,30,15,0,808.0,58.0,5.4,24.3,358.0,49.63,37.13
2018,10,30,15,15,749.0,57.5,5.4,24.3,309.0,49.11,36.74
2018,10,30,15,30,690.0,57.0,5.4,24.3,260.0,48.82,36.49
2018,10,30,15,45,634.0,53.0,4.6,23.35,215.0,45.8,33.97
2018,10,30,16,0,578.0,49.0,3.8,22.4,170.0,39.35,28.34
2018,10,30,16,15,510.0,41.0,3.4,21.1,127.5,33.32,22.93
2018,10,30,16,30,442.0,33.0,3.0,19.8,85.0,27.2,17.11
2018,10,30,16,45,293.5,23.5,2.65,18.45,51.5,19.5,6.28
2018,10,30,17,0,145.0,14.0,2.3,17.1,18.0,11.95,0.0
2018,10,30,17,15,72.5,7.0,2.35,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,9.1,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,9.6,2.0,0.0,0.0
2018,10,31,6,45,99.5,15.0,1.25,10.05,21.5,81.36,0.0
2018,10,31,7,0,177.0,27.0,1.2,10.5,41.0,200.33,130.25
2018,10,31,7,15,250.0,40.0,1.5,11.35,74.5,274.41,223.05
2018,10,31,7,30,323.0,53.0,1.8,12.2,108.0,345.2,286.87
2018,10,31,7,45,410.0,61.5,2.05,13.05,152.5,426.75,356.05
2018,10,31,8,0,497.0,70.0,2.3,13.9,197.0,505.41,419.96
2018,10,31,8,15,620.0,64.5,2.4,14.5,253.0,593.4,488.32
2018,10,31,8,30,743.0,59.0,2.5,15.1,309.0,674.87,549.07
2018,10,31,8,45,773.5,60.5,2.55,15.7,350.0,695.68,562.34
2018,10,31,9,0,804.0,62.0,2.6,16.3,391.0,713.2,573.17
2018,10,31,9,15,802.5,68.0,2.7,16.9,421.5,708.59,567.68
2018,10,31,9,30,801.0,74.0,2.8,17.5,452.0,700.68,559.92
2018,10,31,9,45,816.5,77.0,2.85,18.05,484.0,698.38,556.26
2018,10,31,10,0,832.0,80.0,2.9,18.6,516.0,692.4,549.95
2018,10,31,10,15,838.5,84.5,3.0,19.2,541.0,678.17,536.68
2018,10,31,10,30,845.0,89.0,3.1,19.8,566.0,660.48,520.59
2018,10,31,10,45,866.0,85.0,3.2,20.4,586.5,635.92,499.56
2018,10,31,11,0,887.0,81.0,3.3,21.0,607.0,612.01,478.49
2018,10,31,11,15,883.5,83.5,3.4,21.45,614.5,577.04,448.79
2018,10,31,11,30,880.0,86.0,3.5,21.9,622.0,539.73,416.8
2018,10,31,11,45,890.5,83.0,3.55,22.4,626.5,501.8,383.44
2018,10,31,12,0,901.0,80.0,3.6,22.9,631.0,460.93,346.98
2018,10,31,12,15,831.0,100.5,3.6,23.3,604.5,405.41,299.75
2018,10,31,12,30,761.0,121.0,3.6,23.7,578.0,351.47,253.92
2018,10,31,12,45,737.0,125.0,3.55,24.1,559.5,303.92,212.17
2018,10,31,13,0,713.0,129.0,3.5,24.5,541.0,257.48,171.94
2018,10,31,13,15,711.0,124.0,3.5,24.8,522.0,209.49,131.55
2018,10,31,13,30,709.0,119.0,3.5,25.1,503.0,161.17,94.96
2018,10,31,13,45,590.5,142.0,3.45,25.35,450.5,125.99,80.5
2018,10,31,14,0,472.0,165.0,3.4,25.6,398.0,110.0,87.27
2018,10,31,14,15,389.0,168.0,3.4,25.7,351.0,112.04,89.14
2018,10,31,14,30,306.0,171.0,3.4,25.8,304.0,118.39,94.61
2018,10,31,14,45,354.5,146.5,3.4,25.85,287.0,104.38,83.05
2018,10,31,15,0,403.0,122.0,3.4,25.9,270.0,85.94,67.66
2018,10,31,15,15,417.5,104.5,3.4,25.9,241.0,75.22,58.68
2018,10,31,15,30,432.0,87.0,3.4,25.9,212.0,64.05,49.2
2018,10,31,15,45,382.5,76.5,2.55,24.85,173.0,56.9,43.21
2018,10,31,16,0,333.0,66.0,1.7,23.8,134.0,49.6,36.89
2018,10,31,16,15,277.0,53.0,1.55,22.75,99.5,40.27,28.62
2018,10,31,16,30,221.0,40.0,1.4,21.7,65.0,30.73,19.76
2018,10,31,16,45,148.0,25.5,1.3,20.6,39.0,19.78,5.03
2018,10,31,17,0,75.0,11.0,1.2,19.5,13.0,9.39,0.0
2018,10,31,17,15,37.5,5.5,1.2,19.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,11.2,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,11.6,1.0,0.0,0.0
2018,11,1,6,45,54.5,14.0,1.8,12.05,16.5,49.32,0.0
2018,11,1,7,0,87.0,26.0,1.9,12.5,32.0,117.31,68.81
2018,11,1,7,15,120.0,43.0,2.05,13.1,58.5,168.35,134.53
2018,11,1,7,30,153.0,60.0,2.2,13.7,85.0,212.62,175.36
2018,11,1,7,45,177.0,77.0,2.35,14.3,115.0,249.9,208.2
2018,11,1,8,0,201.0,94.0,2.5,14.9,145.0,286.55,239.34
2018,11,1,8,15,239.5,109.0,2.45,15.7,181.0,330.68,275.4
2018,11,1,8,30,278.0,124.0,2.4,16.5,217.0,373.93,309.46
2018,11,1,8,45,323.0,135.0,2.35,17.3,256.0,415.66,341.43
2018,11,1,9,0,368.0,146.0,2.3,18.1,295.0,472.37,383.63
2018,11,1,9,15,455.5,141.0,2.3,18.95,342.5,524.12,422.08
2018,11,1,9,30,543.0,136.0,2.3,19.8,390.0,572.16,456.54
2018,11,1,9,45,650.5,117.0,2.35,20.6,441.0,623.27,492.87
2018,11,1,10,0,758.0,98.0,2.4,21.4,492.0,657.26,515.84
2018,11,1,10,15,770.5,99.5,2.5,22.1,516.0,645.2,504.01
2018,11,1,10,30,783.0,101.0,2.6,22.8,540.0,629.74,489.86
2018,11,1,10,45,782.0,105.0,2.7,23.45,554.5,605.02,468.71
2018,11,1,11,0,781.0,109.0,2.8,24.1,569.0,577.67,445.39
2018,11,1,11,15,816.5,100.0,2.9,24.65,587.5,555.37,425.77
2018,11,1,11,30,852.0,91.0,3.0,25.2,606.0,528.28,401.85
2018,11,1,11,45,788.0,112.5,3.05,25.75,590.0,478.28,360.31
2018,11,1,12,0,724.0,134.0,3.1,26.3,574.0,428.57,318.97
2018,11,1,12,15,777.5,115.5,3.15,26.65,583.5,395.73,288.72
2018,11,1,12,30,831.0,97.0,3.2,27.0,593.0,354.84,251.03
2018,11,1,12,45,795.0,105.0,3.2,27.35,570.5,305.23,208.24
2018,11,1,13,0,759.0,113.0,3.2,27.7,548.0,253.19,164.47
2018,11,1,13,15,740.0,112.5,3.2,27.9,524.0,203.68,124.12
2018,11,1,13,30,721.0,112.0,3.2,28.1,500.0,155.43,89.08
2018,11,1,13,45,759.0,97.0,3.15,28.35,486.5,107.74,61.64
2018,11,1,14,0,797.0,82.0,3.1,28.6,473.0,65.27,49.15
2018,11,1,14,15,777.0,79.0,3.0,28.55,438.0,63.5,47.82
2018,11,1,14,30,757.0,76.0,2.9,28.5,403.0,61.73,46.46
2018,11,1,14,45,726.5,72.0,2.8,28.5,362.0,59.07,44.33
2018,11,1,15,0,696.0,68.0,2.7,28.5,321.0,56.4,42.17
2018,11,1,15,15,649.0,65.5,2.7,28.5,278.0,50.29,37.06
2018,11,1,15,30,602.0,63.0,2.7,28.5,235.0,48.88,35.87
2018,11,1,15,45,524.5,58.5,1.9,27.25,189.5,45.81,33.37
2018,11,1,16,0,447.0,54.0,1.1,26.0,144.0,42.89,30.84
2018,11,1,16,15,411.0,44.0,1.1,25.35,110.0,35.59,24.32
2018,11,1,16,30,375.0,34.0,1.1,24.7,76.0,28.05,17.16
2018,11,1,16,45,242.5,23.0,1.1,24.05,45.0,19.15,2.91
2018,11,1,17,0,110.0,12.0,1.1,23.4,14.0,10.24,0.0
2018,11,1,17,15,55.0,6.0,1.15,22.75,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.65,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.9,2.0,0.0,0.0
2018,11,2,6,45,181.0,14.0,0.75,13.15,25.5,135.48,0.0
2018,11,2,7,0,336.0,25.0,0.7,13.4,49.0,304.91,166.74
2018,11,2,7,15,446.5,32.5,0.8,13.95,89.5,408.27,320.9
2018,11,2,7,30,557.0,40.0,0.9,14.5,130.0,495.24,397.05
2018,11,2,7,45,621.5,44.5,1.0,15.05,175.0,555.29,446.67
2018,11,2,8,0,686.0,49.0,1.1,15.6,220.0,613.54,492.25
2018,11,2,8,15,727.0,52.5,1.05,16.3,264.5,650.48,518.2
2018,11,2,8,30,768.0,56.0,1.0,17.0,309.0,684.73,540.79
2018,11,2,8,45,797.0,58.5,1.0,17.7,350.5,705.41,553.16
2018,11,2,9,0,826.0,61.0,1.0,18.4,392.0,722.74,562.79
2018,11,2,9,15,817.5,68.5,1.0,19.35,421.5,714.57,553.7
2018,11,2,9,30,809.0,76.0,1.0,20.3,451.0,703.08,542.62
2018,11,2,9,45,827.5,77.5,1.05,21.3,483.0,700.92,538.69
2018,11,2,10,0,846.0,79.0,1.1,22.3,515.0,695.01,532.04
2018,11,2,10,15,836.0,85.0,1.2,22.95,532.5,671.01,512.73
2018,11,2,10,30,826.0,91.0,1.3,23.6,550.0,644.31,491.43
2018,11,2,10,45,851.0,87.0,1.45,24.25,572.5,626.29,476.63
2018,11,2,11,0,876.0,83.0,1.6,24.9,595.0,601.52,456.42
2018,11,2,11,15,884.0,83.5,1.75,25.45,607.0,571.33,431.65
2018,11,2,11,30,892.0,84.0,1.9,26.0,619.0,538.03,403.89
2018,11,2,11,45,909.0,79.5,2.1,26.55,626.0,501.28,372.89
2018,11,2,12,0,926.0,75.0,2.3,27.1,633.0,461.04,338.15
2018,11,2,12,15,925.0,74.5,2.4,27.3,627.0,414.23,297.86
2018,11,2,12,30,924.0,74.0,2.5,27.5,621.0,365.63,255.3
2018,11,2,12,45,889.0,81.0,2.65,27.7,597.5,312.36,209.75
2018,11,2,13,0,854.0,88.0,2.8,27.9,574.0,256.12,162.63
2018,11,2,13,15,826.0,91.5,2.75,27.75,547.5,204.45,121.07
2018,11,2,13,30,798.0,95.0,2.7,27.6,521.0,154.77,85.94
2018,11,2,13,45,814.0,86.0,2.7,27.5,500.5,100.33,55.56
2018,11,2,14,0,830.0,77.0,2.7,27.4,480.0,62.23,46.87
2018,11,2,14,15,807.0,75.5,2.6,27.2,444.5,61.41,46.36
2018,11,2,14,30,784.0,74.0,2.5,27.0,409.0,60.65,45.86
2018,11,2,14,45,780.0,67.5,2.4,26.8,374.5,56.3,42.32
2018,11,2,15,0,776.0,61.0,2.3,26.6,340.0,51.79,38.61
2018,11,2,15,15,750.5,56.0,2.3,26.6,297.5,48.1,35.52
2018,11,2,15,30,725.0,51.0,2.3,26.6,255.0,44.33,32.3
2018,11,2,15,45,656.0,47.0,1.6,25.55,207.0,41.03,29.54
2018,11,2,16,0,587.0,43.0,0.9,24.5,159.0,37.82,26.72
2018,11,2,16,15,436.5,39.5,0.95,23.7,113.0,31.97,21.41
2018,11,2,16,30,286.0,36.0,1.0,22.9,67.0,29.68,18.48
2018,11,2,16,45,173.0,22.5,1.05,22.15,38.5,17.55,0.35
2018,11,2,17,0,60.0,9.0,1.1,21.4,10.0,7.68,0.0
2018,11,2,17,15,30.0,4.5,1.15,20.8,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.75,10.8,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,183.0,13.0,1.7,11.6,23.5,135.41,0.0
2018,11,3,7,0,333.0,23.0,1.7,12.0,45.0,297.89,143.93
2018,11,3,7,15,431.5,31.5,2.05,13.1,84.5,394.72,313.69
2018,11,3,7,30,530.0,40.0,2.4,14.2,124.0,481.69,392.77
2018,11,3,7,45,624.5,42.0,2.8,15.25,172.0,552.24,452.33
2018,11,3,8,0,719.0,44.0,3.2,16.3,220.0,629.52,514.04
2018,11,3,8,15,758.0,47.0,3.4,17.25,264.5,664.11,540.11
2018,11,3,8,30,797.0,50.0,3.6,18.2,309.0,688.7,557.4
2018,11,3,8,45,822.5,53.0,3.8,19.1,351.0,707.38,569.51
2018,11,3,9,0,848.0,56.0,4.0,20.0,393.0,722.84,578.73
2018,11,3,9,15,870.5,57.0,4.05,20.9,430.5,729.93,580.96
2018,11,3,9,30,893.0,58.0,4.1,21.8,468.0,733.4,580.49
2018,11,3,9,45,905.5,59.5,4.15,22.7,499.5,726.47,572.43
2018,11,3,10,0,918.0,61.0,4.2,23.6,531.0,715.86,561.86
2018,11,3,10,15,914.0,65.0,4.3,24.35,551.0,693.27,542.56
2018,11,3,10,30,910.0,69.0,4.4,25.1,571.0,667.6,520.05
2018,11,3,10,45,886.0,77.5,4.5,25.85,578.5,631.46,489.58
2018,11,3,11,0,862.0,86.0,4.6,26.6,586.0,593.49,457.61
2018,11,3,11,15,861.5,87.5,4.65,27.1,594.0,560.09,429.09
2018,11,3,11,30,861.0,89.0,4.7,27.6,602.0,524.27,398.22
2018,11,3,11,45,840.5,95.5,4.75,28.05,597.5,481.72,361.88
2018,11,3,12,0,820.0,102.0,4.8,28.5,593.0,437.51,323.81
2018,11,3,12,15,793.0,110.0,4.8,28.7,580.5,391.89,284.51
2018,11,3,12,30,766.0,118.0,4.8,28.9,568.0,343.57,242.91
2018,11,3,12,45,649.5,146.5,4.75,29.15,522.0,290.93,200.81
2018,11,3,13,0,533.0,175.0,4.7,29.4,476.0,245.74,166.41
2018,11,3,13,15,374.5,202.0,4.6,29.4,409.5,207.15,141.59
2018,11,3,13,30,216.0,229.0,4.5,29.4,343.0,185.59,132.44
2018,11,3,13,45,382.0,181.5,4.4,29.45,370.5,136.02,93.85
2018,11,3,14,0,548.0,134.0,4.3,29.5,398.0,92.59,71.65
2018,11,3,14,15,463.0,142.0,4.2,29.4,354.0,96.94,75.46
2018,11,3,14,30,378.0,150.0,4.1,29.3,310.0,102.2,80.01
2018,11,3,14,45,273.0,144.0,3.95,29.15,254.0,101.94,80.0
2018,11,3,15,0,168.0,138.0,3.8,29.0,198.0,100.59,79.06
2018,11,3,15,15,374.5,101.0,3.8,29.0,212.0,72.69,55.8
2018,11,3,15,30,581.0,64.0,3.8,29.0,226.0,49.69,36.45
2018,11,3,15,45,497.5,60.0,2.75,27.1,181.0,47.05,34.41
2018,11,3,16,0,414.0,56.0,1.7,25.2,136.0,44.64,32.36
2018,11,3,16,15,351.0,44.5,1.7,23.85,99.5,35.99,24.71
2018,11,3,16,30,288.0,33.0,1.7,22.5,63.0,27.11,16.23
2018,11,3,16,45,187.5,21.0,1.65,21.2,36.5,17.42,0.0
2018,11,3,17,0,87.0,9.0,1.6,19.9,10.0,7.68,0.0
2018,11,3,17,15,43.5,4.5,1.6,19.45,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,10.0,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,10.3,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.0,1.3,10.55,15.5,53.69,0.0
2018,11,4,7,0,96.0,23.0,1.3,10.8,29.0,115.25,42.54
2018,11,4,7,15,125.5,39.0,1.55,11.55,54.0,166.24,131.31
2018,11,4,7,30,155.0,55.0,1.8,12.3,79.0,206.06,169.91
2018,11,4,7,45,206.0,70.5,2.0,13.05,113.5,261.08,218.27
2018,11,4,8,0,257.0,86.0,2.2,13.8,148.0,316.23,265.18
2018,11,4,8,15,337.5,94.0,2.05,14.5,192.0,400.35,333.64
2018,11,4,8,30,418.0,102.0,1.9,15.2,236.0,467.22,385.9
2018,11,4,8,45,453.0,110.5,1.75,15.95,273.5,498.48,407.91
2018,11,4,9,0,488.0,119.0,1.6,16.7,311.0,527.54,427.48
2018,11,4,9,15,485.0,133.5,1.6,17.65,339.0,532.6,428.03
2018,11,4,9,30,482.0,148.0,1.6,18.6,367.0,535.15,426.74
2018,11,4,9,45,442.0,168.5,1.55,19.6,380.0,515.18,407.72
2018,11,4,10,0,402.0,189.0,1.5,20.6,393.0,493.82,388.03
2018,11,4,10,15,521.5,165.0,1.55,21.25,442.5,533.93,417.49
2018,11,4,10,30,641.0,141.0,1.6,21.9,492.0,573.18,444.6
2018,11,4,10,45,739.5,119.0,1.7,22.55,536.0,586.31,452.03
2018,11,4,11,0,838.0,97.0,1.8,23.2,580.0,590.67,452.49
2018,11,4,11,15,898.0,84.5,1.95,23.7,609.0,574.06,437.29
2018,11,4,11,30,958.0,72.0,2.1,24.2,638.0,553.73,418.43
2018,11,4,11,45,944.5,74.5,2.2,24.65,634.0,507.1,379.47
2018,11,4,12,0,931.0,77.0,2.3,25.1,630.0,459.2,338.8
2018,11,4,12,15,895.0,85.0,2.45,25.45,612.0,406.82,294.5
2018,11,4,12,30,859.0,93.0,2.6,25.8,594.0,352.83,248.48
2018,11,4,12,45,832.0,97.0,2.7,26.15,573.0,301.49,204.1
2018,11,4,13,0,805.0,101.0,2.8,26.5,552.0,251.43,161.47
2018,11,4,13,15,825.5,91.5,2.85,26.6,539.0,199.89,118.14
2018,11,4,13,30,846.0,82.0,2.9,26.7,526.0,145.6,77.89
2018,11,4,13,45,836.5,78.0,2.95,26.85,497.5,91.32,50.05
2018,11,4,14,0,827.0,74.0,3.0,27.0,469.0,60.19,45.28
2018,11,4,14,15,812.5,69.5,3.0,26.75,434.5,57.23,42.95
2018,11,4,14,30,798.0,65.0,3.0,26.5,400.0,54.2,40.53
2018,11,4,14,45,782.0,60.0,3.05,26.3,362.0,50.7,37.68
2018,11,4,15,0,766.0,55.0,3.1,26.1,324.0,47.09,34.71
2018,11,4,15,15,682.5,58.5,3.1,26.1,275.0,49.62,36.9
2018,11,4,15,30,599.0,62.0,3.1,26.1,226.0,48.37,35.8
2018,11,4,15,45,547.0,55.0,2.75,24.5,184.0,43.45,31.71
2018,11,4,16,0,495.0,48.0,2.4,22.9,142.0,38.48,27.4
2018,11,4,16,15,416.5,40.0,2.55,21.65,104.0,32.48,21.93
2018,11,4,16,30,338.0,32.0,2.7,20.4,66.0,26.47,15.66
2018,11,4,16,45,206.0,20.5,2.85,19.15,38.0,17.08,0.0
2018,11,4,17,0,74.0,9.0,3.0,17.9,10.0,7.68,0.0
2018,11,4,17,15,37.0,4.5,3.25,17.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,5,6,45,163.0,10.5,2.05,11.85,20.5,118.66,0.0
2018,11,5,7,0,326.0,21.0,2.1,12.3,41.0,284.74,77.36
2018,11,5,7,15,452.0,27.0,2.35,12.95,80.5,391.95,307.96
2018,11,5,7,30,578.0,33.0,2.6,13.6,120.0,496.78,404.59
2018,11,5,7,45,642.5,37.0,2.85,14.3,164.5,554.63,455.07
2018,11,5,8,0,707.0,41.0,3.1,15.0,209.0,611.28,501.69
2018,11,5,8,15,748.0,43.5,3.3,15.75,252.5,638.94,523.46
2018,11,5,8,30,789.0,46.0,3.5,16.5,296.0,671.39,547.63
2018,11,5,8,45,817.0,47.5,3.75,17.3,337.0,689.87,560.24
2018,11,5,9,0,845.0,49.0,4.0,18.1,378.0,705.28,570.05
2018,11,5,9,15,861.0,52.0,4.15,18.85,414.5,710.34,571.58
2018,11,5,9,30,877.0,55.0,4.3,19.6,451.0,711.81,570.35
2018,11,5,9,45,887.0,59.0,4.5,20.35,482.5,706.5,564.62
2018,11,5,10,0,897.0,63.0,4.7,21.1,514.0,697.47,556.17
2018,11,5,10,15,907.5,63.5,4.75,21.7,538.5,681.05,541.03
2018,11,5,10,30,918.0,64.0,4.8,22.3,563.0,661.08,522.69
2018,11,5,10,45,926.5,64.0,4.85,22.9,580.5,635.8,500.14
2018,11,5,11,0,935.0,64.0,4.9,23.5,598.0,607.15,474.71
2018,11,5,11,15,939.0,63.5,4.9,23.85,607.5,572.25,444.45
2018,11,5,11,30,943.0,63.0,4.9,24.2,617.0,534.48,411.42
2018,11,5,11,45,945.0,63.0,4.95,24.55,619.5,493.53,375.34
2018,11,5,12,0,947.0,63.0,5.0,24.9,622.0,450.11,336.53
2018,11,5,12,15,945.0,63.5,4.95,25.05,616.0,403.38,294.51
2018,11,5,12,30,943.0,64.0,4.9,25.2,610.0,354.87,250.43
2018,11,5,12,45,938.5,64.0,4.9,25.35,597.0,303.7,204.16
2018,11,5,13,0,934.0,64.0,4.9,25.5,584.0,251.43,157.78
2018,11,5,13,15,928.0,63.5,4.85,25.5,563.5,197.67,113.04
2018,11,5,13,30,922.0,63.0,4.8,25.5,543.0,143.42,74.19
2018,11,5,13,45,912.5,61.0,4.75,25.5,515.0,87.68,46.97
2018,11,5,14,0,903.0,59.0,4.7,25.5,487.0,58.13,43.86
2018,11,5,14,15,887.5,58.0,4.55,25.4,453.0,56.97,43.0
2018,11,5,14,30,872.0,57.0,4.4,25.3,419.0,55.76,42.09
2018,11,5,14,45,850.0,54.5,4.3,25.15,379.5,53.32,40.12
2018,11,5,15,0,828.0,52.0,4.2,25.0,340.0,50.79,38.05
2018,11,5,15,15,794.0,49.0,4.2,25.0,296.0,47.69,35.43
2018,11,5,15,30,760.0,46.0,4.2,25.0,252.0,40.62,29.32
2018,11,5,15,45,707.5,42.5,3.2,23.5,206.5,37.69,26.88
2018,11,5,16,0,655.0,39.0,2.2,22.0,161.0,34.83,24.35
2018,11,5,16,15,561.0,34.0,2.0,20.7,117.5,30.54,20.34
2018,11,5,16,30,467.0,29.0,1.8,19.4,74.0,26.46,15.5
2018,11,5,16,45,286.0,19.0,1.65,18.05,42.0,15.91,0.0
2018,11,5,17,0,105.0,9.0,1.5,16.7,10.0,7.68,0.0
2018,11,5,17,15,52.5,4.5,1.55,16.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,6,6,45,164.5,11.0,1.5,7.35,20.5,119.6,0.0
2018,11,6,7,0,329.0,22.0,1.5,7.7,41.0,284.08,34.35
2018,11,6,7,15,462.5,28.5,1.85,8.75,82.0,398.42,313.86
2018,11,6,7,30,596.0,35.0,2.2,9.8,123.0,509.88,418.56
2018,11,6,7,45,662.0,40.0,2.5,10.8,169.0,570.64,471.81
2018,11,6,8,0,728.0,45.0,2.8,11.8,215.0,629.9,520.69
2018,11,6,8,15,769.5,48.5,3.0,12.5,260.5,666.77,549.98
2018,11,6,8,30,811.0,52.0,3.2,13.2,306.0,700.88,575.69
2018,11,6,8,45,838.0,54.5,3.35,13.9,348.0,712.56,583.08
2018,11,6,9,0,865.0,57.0,3.5,14.6,390.0,728.02,592.95
2018,11,6,9,15,882.0,59.0,3.5,15.3,426.5,731.91,593.15
2018,11,6,9,30,899.0,61.0,3.5,16.0,463.0,732.23,590.67
2018,11,6,9,45,911.0,63.0,3.5,16.65,494.5,725.27,582.93
2018,11,6,10,0,923.0,65.0,3.5,17.3,526.0,714.61,572.6
2018,11,6,10,15,932.5,66.0,3.5,18.0,550.5,697.4,556.28
2018,11,6,10,30,942.0,67.0,3.5,18.7,575.0,676.59,536.91
2018,11,6,10,45,948.5,67.5,3.45,19.35,592.5,649.84,512.83
2018,11,6,11,0,955.0,68.0,3.4,20.0,610.0,619.75,485.97
2018,11,6,11,15,958.5,68.0,3.45,20.55,619.5,584.29,455.14
2018,11,6,11,30,962.0,68.0,3.5,21.1,629.0,545.91,421.47
2018,11,6,11,45,962.5,68.0,3.5,21.7,630.5,503.4,383.77
2018,11,6,12,0,963.0,68.0,3.5,22.3,632.0,458.5,343.47
2018,11,6,12,15,958.0,69.0,3.55,22.7,625.0,410.31,300.23
2018,11,6,12,30,953.0,70.0,3.6,23.1,618.0,360.57,255.12
2018,11,6,12,45,945.5,70.5,3.65,23.55,603.5,308.43,207.98
2018,11,6,13,0,938.0,71.0,3.7,24.0,589.0,255.46,161.06
2018,11,6,13,15,930.5,70.0,3.65,24.2,567.5,200.74,115.73
2018,11,6,13,30,923.0,69.0,3.6,24.4,546.0,145.72,76.64
2018,11,6,13,45,912.0,67.5,3.6,24.6,517.5,90.13,50.24
2018,11,6,14,0,901.0,66.0,3.6,24.8,489.0,63.0,48.13
2018,11,6,14,15,885.0,63.5,3.45,24.75,454.0,60.81,46.4
2018,11,6,14,30,869.0,61.0,3.3,24.7,419.0,58.56,44.59
2018,11,6,14,45,846.5,58.5,3.15,24.65,379.0,56.14,42.62
2018,11,6,15,0,824.0,56.0,3.0,24.6,339.0,48.55,36.2
2018,11,6,15,15,788.0,52.5,3.0,24.6,294.5,45.81,33.88
2018,11,6,15,30,752.0,49.0,3.0,24.6,250.0,43.07,31.49
2018,11,6,15,45,699.0,45.0,2.1,22.85,204.5,39.81,28.79
2018,11,6,16,0,646.0,41.0,1.2,21.1,159.0,36.62,25.98
2018,11,6,16,15,538.0,35.5,1.2,20.45,114.5,31.91,21.49
2018,11,6,16,30,430.0,30.0,1.2,19.8,70.0,25.12,14.14
2018,11,6,16,45,243.0,18.5,1.2,19.2,38.5,15.47,0.0
2018,11,6,17,0,56.0,7.0,1.2,18.6,7.0,5.97,0.0
2018,11,6,17,15,28.0,3.5,1.25,18.0,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,7,6,45,158.5,10.5,1.2,7.05,19.0,114.66,0.0
2018,11,7,7,0,317.0,21.0,1.2,7.3,38.0,271.9,0.0
2018,11,7,7,15,447.5,27.5,1.5,8.3,77.5,385.2,300.12
2018,11,7,7,30,578.0,34.0,1.8,9.3,117.0,493.6,404.5
2018,11,7,7,45,596.5,42.5,2.15,10.3,154.5,522.98,433.71
2018,11,7,8,0,615.0,51.0,2.5,11.3,192.0,556.57,463.31
2018,11,7,8,15,704.0,50.5,2.55,12.2,243.5,617.66,511.16
2018,11,7,8,30,793.0,50.0,2.6,13.1,295.0,681.87,558.98
2018,11,7,8,45,820.0,52.0,2.6,14.0,336.0,692.84,564.58
2018,11,7,9,0,847.0,54.0,2.6,14.9,377.0,707.75,573.01
2018,11,7,9,15,865.5,56.0,2.75,15.7,413.5,712.99,574.87
2018,11,7,9,30,884.0,58.0,2.9,16.5,450.0,714.69,574.04
2018,11,7,9,45,897.0,60.0,3.0,17.35,481.0,708.78,567.23
2018,11,7,10,0,910.0,62.0,3.1,18.2,512.0,699.2,557.82
2018,11,7,10,15,919.5,63.0,3.2,18.8,536.5,682.41,542.46
2018,11,7,10,30,929.0,64.0,3.3,19.4,561.0,662.07,524.12
2018,11,7,10,45,935.5,64.5,3.35,20.0,578.0,635.84,500.94
2018,11,7,11,0,942.0,65.0,3.4,20.6,595.0,606.32,474.95
2018,11,7,11,15,945.5,65.0,3.4,21.05,604.5,571.47,444.62
2018,11,7,11,30,949.0,65.0,3.4,21.5,614.0,533.75,411.52
2018,11,7,11,45,950.0,65.0,3.4,21.9,616.0,492.15,374.84
2018,11,7,12,0,951.0,65.0,3.4,22.3,618.0,448.17,335.5
2018,11,7,12,15,949.0,64.5,3.4,22.65,611.5,400.44,292.58
2018,11,7,12,30,947.0,64.0,3.4,23.0,605.0,350.98,247.63
2018,11,7,12,45,943.0,63.0,3.45,23.3,591.0,299.06,200.68
2018,11,7,13,0,939.0,62.0,3.5,23.6,577.0,246.04,153.7
2018,11,7,13,15,931.5,61.0,3.5,23.7,555.5,191.62,108.72
2018,11,7,13,30,924.0,60.0,3.5,23.8,534.0,136.91,70.16
2018,11,7,13,45,912.5,59.0,3.55,23.9,506.0,81.97,44.89
2018,11,7,14,0,901.0,58.0,3.6,24.0,478.0,57.33,43.49
2018,11,7,14,15,885.0,56.5,3.6,23.9,443.5,55.79,42.3
2018,11,7,14,30,869.0,55.0,3.6,23.8,409.0,54.19,41.04
2018,11,7,14,45,846.0,52.5,3.6,23.7,369.5,51.71,39.01
2018,11,7,15,0,823.0,50.0,3.6,23.6,330.0,49.16,36.89
2018,11,7,15,15,788.0,48.0,3.6,23.6,287.0,46.78,34.86
2018,11,7,15,30,753.0,46.0,3.6,23.6,244.0,40.62,29.5
2018,11,7,15,45,701.5,41.5,2.65,21.95,199.0,36.86,26.33
2018,11,7,16,0,650.0,37.0,1.7,20.3,154.0,33.12,23.02
2018,11,7,16,15,526.5,32.5,1.65,19.1,109.5,29.13,19.2
2018,11,7,16,30,403.0,28.0,1.6,17.9,65.0,23.34,12.56
2018,11,7,16,45,233.0,17.0,1.5,16.65,35.5,14.16,0.0
2018,11,7,17,0,63.0,6.0,1.4,15.4,6.0,5.12,0.0
2018,11,7,17,15,31.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,3.2,6.55,16.0,75.78,0.0
2018,11,8,7,0,200.0,22.0,3.4,6.8,32.0,188.52,0.0
2018,11,8,7,15,337.0,33.5,3.65,7.55,71.5,321.58,250.88
2018,11,8,7,30,474.0,45.0,3.9,8.3,111.0,436.98,364.97
2018,11,8,7,45,557.0,52.0,4.15,9.05,157.5,510.73,430.89
2018,11,8,8,0,640.0,59.0,4.4,9.8,204.0,583.29,492.6
2018,11,8,8,15,691.0,64.0,4.45,10.8,250.0,627.92,528.22
2018,11,8,8,30,742.0,69.0,4.5,11.8,296.0,669.96,560.02
2018,11,8,8,45,778.0,72.0,4.55,12.85,339.0,690.48,573.57
2018,11,8,9,0,814.0,75.0,4.6,13.9,382.0,713.29,588.31
2018,11,8,9,15,841.5,77.5,4.7,14.7,422.0,725.43,595.18
2018,11,8,9,30,869.0,80.0,4.8,15.5,462.0,733.61,598.91
2018,11,8,9,45,891.0,81.5,4.85,16.35,496.5,732.65,595.32
2018,11,8,10,0,913.0,83.0,4.9,17.2,531.0,727.57,587.77
2018,11,8,10,15,923.0,85.0,4.85,17.75,556.5,710.95,571.41
2018,11,8,10,30,933.0,87.0,4.8,18.3,582.0,690.59,552.11
2018,11,8,10,45,939.0,88.5,4.75,18.85,600.0,660.14,525.09
2018,11,8,11,0,945.0,90.0,4.7,19.4,618.0,630.53,498.3
2018,11,8,11,15,888.0,103.5,4.6,19.8,606.0,578.12,453.86
2018,11,8,11,30,831.0,117.0,4.5,20.2,594.0,523.87,407.97
2018,11,8,11,45,873.5,107.5,4.45,20.6,610.5,494.93,380.64
2018,11,8,12,0,916.0,98.0,4.4,21.0,627.0,460.45,347.88
2018,11,8,12,15,937.5,92.0,4.3,21.35,628.5,417.78,308.02
2018,11,8,12,30,959.0,86.0,4.2,21.7,630.0,370.85,264.07
2018,11,8,12,45,920.0,92.5,4.05,22.05,604.0,311.39,212.0
2018,11,8,13,0,881.0,99.0,3.9,22.4,578.0,257.0,165.3
2018,11,8,13,15,901.5,91.0,3.8,22.6,565.0,202.64,119.33
2018,11,8,13,30,922.0,83.0,3.7,22.8,552.0,145.36,77.76
2018,11,8,13,45,906.0,82.0,3.55,23.05,522.0,89.15,52.1
2018,11,8,14,0,890.0,81.0,3.4,23.3,492.0,66.52,51.47
2018,11,8,14,15,876.0,78.5,3.15,23.25,458.0,65.08,50.37
2018,11,8,14,30,862.0,76.0,2.9,23.2,424.0,63.66,49.27
2018,11,8,14,45,813.5,74.0,2.65,23.2,376.5,62.28,48.18
2018,11,8,15,0,765.0,72.0,2.4,23.2,329.0,61.03,47.17
2018,11,8,15,15,695.0,67.5,2.4,23.2,277.5,52.82,40.13
2018,11,8,15,30,625.0,63.0,2.4,23.2,226.0,49.72,37.4
2018,11,8,15,45,571.0,57.0,1.8,20.8,184.0,45.61,34.04
2018,11,8,16,0,517.0,51.0,1.2,18.4,142.0,41.51,30.47
2018,11,8,16,15,372.0,41.5,1.3,17.25,97.0,34.02,23.48
2018,11,8,16,30,227.0,32.0,1.4,16.1,52.0,24.84,13.47
2018,11,8,16,45,127.0,18.5,1.5,14.95,28.5,15.79,0.0
2018,11,8,17,0,27.0,5.0,1.6,13.8,5.0,4.27,0.0
2018,11,8,17,15,13.5,2.5,1.65,13.3,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
