Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.25,5.0,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.2,5.0,7.0,13.76,0.0
2018,11,19,7,15,45.0,21.5,1.3,5.85,25.5,64.18,6.4
2018,11,19,7,30,78.0,36.0,1.4,6.7,44.0,124.19,96.37
2018,11,19,7,45,80.0,53.0,1.5,7.5,64.5,131.59,108.0
2018,11,19,8,0,82.0,70.0,1.6,8.3,85.0,150.97,125.92
2018,11,19,8,15,68.0,78.5,1.7,8.95,93.0,145.07,121.26
2018,11,19,8,30,54.0,87.0,1.8,9.6,101.0,127.57,106.19
2018,11,19,8,45,115.0,107.0,1.95,10.3,143.5,204.11,172.34
2018,11,19,9,0,176.0,127.0,2.1,11.0,186.0,266.1,224.42
2018,11,19,9,15,265.5,136.0,2.1,11.7,236.0,345.85,289.89
2018,11,19,9,30,355.0,145.0,2.1,12.4,286.0,408.65,339.67
2018,11,19,9,45,423.5,144.5,2.1,13.1,325.5,457.19,376.36
2018,11,19,10,0,492.0,144.0,2.1,13.8,365.0,487.51,398.12
2018,11,19,10,15,572.5,132.5,2.0,14.35,402.5,515.48,417.49
2018,11,19,10,30,653.0,121.0,1.9,14.9,440.0,532.27,427.55
2018,11,19,10,45,646.5,128.0,1.85,15.45,453.0,511.26,407.96
2018,11,19,11,0,640.0,135.0,1.8,16.0,466.0,488.23,386.94
2018,11,19,11,15,602.5,148.5,1.7,16.35,464.5,453.79,357.13
2018,11,19,11,30,565.0,162.0,1.6,16.7,463.0,415.46,324.4
2018,11,19,11,45,553.0,165.0,1.55,17.1,460.5,384.28,296.95
2018,11,19,12,0,541.0,168.0,1.5,17.5,458.0,352.58,268.78
2018,11,19,12,15,572.5,157.0,1.4,17.65,461.0,323.53,241.62
2018,11,19,12,30,604.0,146.0,1.3,17.8,464.0,293.58,213.06
2018,11,19,12,45,563.5,152.5,1.25,18.0,443.5,251.25,177.18
2018,11,19,13,0,523.0,159.0,1.2,18.2,423.0,214.34,146.96
2018,11,19,13,15,429.5,172.0,1.15,18.2,383.0,178.22,122.17
2018,11,19,13,30,336.0,185.0,1.1,18.2,343.0,154.0,110.08
2018,11,19,13,45,304.5,175.5,1.05,18.25,312.5,123.34,101.22
2018,11,19,14,0,273.0,166.0,1.0,18.3,282.0,115.07,94.38
2018,11,19,14,15,250.5,155.5,0.85,18.05,255.5,108.65,89.12
2018,11,19,14,30,228.0,145.0,0.7,17.8,229.0,102.11,83.7
2018,11,19,14,45,195.0,128.0,0.6,17.6,194.5,91.29,74.51
2018,11,19,15,0,162.0,111.0,0.5,17.4,160.0,82.86,67.31
2018,11,19,15,15,81.0,83.0,0.5,17.4,107.5,63.6,50.49
2018,11,19,15,30,0.0,55.0,0.5,17.4,55.0,45.1,34.17
2018,11,19,15,45,0.0,43.5,0.5,16.8,43.5,35.9,25.94
2018,11,19,16,0,0.0,32.0,0.5,16.2,32.0,26.44,17.35
2018,11,19,16,15,3.5,23.0,0.45,15.95,23.0,19.0,10.12
2018,11,19,16,30,7.0,14.0,0.4,15.7,14.0,11.84,0.0
2018,11,19,16,45,7.0,7.5,0.4,15.4,7.5,6.4,0.0
2018,11,19,17,0,7.0,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.45,14.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,45,44.5,4.5,0.75,6.05,5.0,0.0,0.0
2018,11,20,7,0,89.0,9.0,0.8,5.8,10.0,65.19,0.0
2018,11,20,7,15,233.0,20.5,0.85,6.3,39.5,207.66,0.0
2018,11,20,7,30,377.0,32.0,0.9,6.8,69.0,337.92,263.19
2018,11,20,7,45,464.5,40.0,0.9,7.3,109.0,410.36,337.65
2018,11,20,8,0,552.0,48.0,0.9,7.8,149.0,483.05,400.22
2018,11,20,8,15,607.0,53.5,0.9,8.4,190.5,528.82,437.86
2018,11,20,8,30,662.0,59.0,0.9,9.0,232.0,572.57,471.97
2018,11,20,8,45,698.0,63.5,0.9,9.6,271.5,594.31,487.7
2018,11,20,9,0,734.0,68.0,0.9,10.2,311.0,618.54,504.63
2018,11,20,9,15,741.5,75.5,0.8,11.0,344.0,622.85,504.12
2018,11,20,9,30,749.0,83.0,0.7,11.8,377.0,627.55,503.31
2018,11,20,9,45,744.0,91.5,0.6,12.55,403.0,617.98,491.78
2018,11,20,10,0,739.0,100.0,0.5,13.3,429.0,605.43,478.14
2018,11,20,10,15,754.0,102.0,0.5,14.1,453.0,595.52,467.73
2018,11,20,10,30,769.0,104.0,0.5,14.9,477.0,582.22,454.6
2018,11,20,10,45,756.0,109.0,0.55,15.75,486.0,552.74,429.86
2018,11,20,11,0,743.0,114.0,0.6,16.6,495.0,521.43,403.62
2018,11,20,11,15,675.0,132.5,0.8,17.3,483.5,473.94,366.33
2018,11,20,11,30,607.0,151.0,1.0,18.0,472.0,428.23,329.78
2018,11,20,11,45,600.0,151.5,1.2,18.75,470.0,395.23,301.78
2018,11,20,12,0,593.0,152.0,1.4,19.5,468.0,361.31,272.25
2018,11,20,12,15,579.5,154.0,1.45,19.75,460.0,325.77,241.23
2018,11,20,12,30,566.0,156.0,1.5,20.0,452.0,287.26,207.73
2018,11,20,12,45,571.0,150.0,1.55,20.25,442.5,250.32,174.97
2018,11,20,13,0,576.0,144.0,1.6,20.5,433.0,214.39,143.79
2018,11,20,13,15,547.5,144.5,1.6,20.55,410.5,173.41,112.51
2018,11,20,13,30,519.0,145.0,1.6,20.6,388.0,136.86,89.53
2018,11,20,13,45,467.0,146.5,1.55,20.6,355.5,102.99,83.21
2018,11,20,14,0,415.0,148.0,1.5,20.6,323.0,101.39,82.04
2018,11,20,14,15,440.5,130.0,1.3,20.35,303.0,90.81,73.2
2018,11,20,14,30,466.0,112.0,1.1,20.1,283.0,79.93,64.02
2018,11,20,14,45,487.5,97.0,0.9,19.85,259.0,70.68,56.18
2018,11,20,15,0,509.0,82.0,0.7,19.6,235.0,62.53,49.19
2018,11,20,15,15,456.0,70.5,0.7,19.6,192.5,54.31,42.0
2018,11,20,15,30,403.0,59.0,0.7,19.6,150.0,45.93,34.56
2018,11,20,15,45,350.5,52.5,0.75,18.3,119.5,40.08,29.36
2018,11,20,16,0,298.0,46.0,0.8,17.0,89.0,35.31,24.87
2018,11,20,16,15,245.5,35.0,0.85,16.45,62.0,27.11,16.64
2018,11,20,16,30,193.0,24.0,0.9,15.9,35.0,18.74,0.0
2018,11,20,16,45,96.5,12.0,0.95,15.35,17.5,10.24,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.65,10.55,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.7,10.6,2.0,4.28,0.0
2018,11,21,7,15,2.0,4.5,1.85,11.05,4.5,5.1,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.5,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.9,9.0,7.39,0.56
2018,11,21,8,0,0.0,11.0,2.2,12.3,11.0,9.03,2.08
2018,11,21,8,15,0.0,12.0,2.3,12.55,12.0,9.86,2.85
2018,11,21,8,30,0.0,13.0,2.4,12.8,13.0,10.69,3.6
2018,11,21,8,45,0.0,16.0,2.5,13.0,16.0,13.17,5.75
2018,11,21,9,0,0.0,19.0,2.6,13.2,19.0,15.65,7.89
2018,11,21,9,15,0.0,22.0,2.8,13.6,22.0,18.13,10.0
2018,11,21,9,30,0.0,25.0,3.0,14.0,25.0,20.62,12.09
2018,11,21,9,45,3.0,54.5,3.2,14.4,56.0,47.1,34.72
2018,11,21,10,0,6.0,84.0,3.4,14.8,87.0,73.79,57.24
2018,11,21,10,15,5.5,97.5,3.65,15.35,100.0,85.11,66.47
2018,11,21,10,30,5.0,111.0,3.9,15.9,113.0,96.31,75.55
2018,11,21,10,45,53.0,154.0,4.15,16.4,180.5,166.78,134.14
2018,11,21,11,0,101.0,197.0,4.4,16.9,248.0,236.14,190.21
2018,11,21,11,15,63.0,194.0,4.5,17.1,226.0,200.33,160.23
2018,11,21,11,30,25.0,191.0,4.6,17.3,204.0,171.26,136.18
2018,11,21,11,45,19.0,167.0,4.7,17.5,177.0,146.54,115.81
2018,11,21,12,0,13.0,143.0,4.8,17.7,150.0,123.08,96.48
2018,11,21,12,15,7.0,117.0,4.7,17.6,121.0,99.02,76.77
2018,11,21,12,30,1.0,91.0,4.6,17.5,92.0,75.82,57.76
2018,11,21,12,45,26.0,99.0,4.5,17.45,112.0,87.58,66.62
2018,11,21,13,0,51.0,107.0,4.4,17.4,132.0,96.2,72.61
2018,11,21,13,15,26.0,82.0,4.2,17.2,94.5,70.53,52.47
2018,11,21,13,30,1.0,57.0,4.0,17.0,57.0,47.29,34.23
2018,11,21,13,45,0.5,49.5,3.75,16.85,49.5,40.97,30.54
2018,11,21,14,0,0.0,42.0,3.5,16.7,42.0,34.72,25.11
2018,11,21,14,15,3.5,43.5,3.3,16.55,45.0,36.0,26.31
2018,11,21,14,30,7.0,45.0,3.1,16.4,48.0,37.27,27.5
2018,11,21,14,45,52.5,56.5,2.9,16.2,72.5,45.35,34.73
2018,11,21,15,0,98.0,68.0,2.7,16.0,97.0,53.93,42.36
2018,11,21,15,15,49.0,40.5,2.7,16.0,55.0,33.25,23.97
2018,11,21,15,30,0.0,13.0,2.7,16.0,13.0,10.68,3.85
2018,11,21,15,45,16.5,13.5,2.35,15.45,16.0,11.6,4.6
2018,11,21,16,0,33.0,14.0,2.0,14.9,19.0,11.37,4.25
2018,11,21,16,15,16.5,8.5,1.85,14.4,11.0,7.4,0.44
2018,11,21,16,30,0.0,3.0,1.7,13.9,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.55,13.4,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,1.5,8.85,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,1.5,8.9,9.0,56.38,0.0
2018,11,22,7,15,237.5,19.0,1.75,9.7,37.0,204.43,0.0
2018,11,22,7,30,399.0,29.0,2.0,10.5,65.0,347.64,261.04
2018,11,22,7,45,491.5,35.0,2.25,11.3,104.5,420.13,343.22
2018,11,22,8,0,584.0,41.0,2.5,12.1,144.0,486.55,402.37
2018,11,22,8,15,640.0,45.0,2.65,12.55,185.0,532.24,441.83
2018,11,22,8,30,696.0,49.0,2.8,13.0,226.0,575.49,477.42
2018,11,22,8,45,732.5,52.0,2.95,13.4,265.5,601.04,497.78
2018,11,22,9,0,769.0,55.0,3.1,13.8,305.0,623.49,514.9
2018,11,22,9,15,611.0,84.5,3.2,14.15,297.0,544.05,450.21
2018,11,22,9,30,453.0,114.0,3.3,14.5,289.0,452.08,374.52
2018,11,22,9,45,483.0,124.0,3.4,14.85,323.5,471.17,388.69
2018,11,22,10,0,513.0,134.0,3.5,15.2,358.0,487.01,399.41
2018,11,22,10,15,479.0,148.0,3.6,15.55,366.5,464.01,378.82
2018,11,22,10,30,445.0,162.0,3.7,15.9,375.0,440.23,357.79
2018,11,22,10,45,588.5,134.5,3.75,16.25,426.5,480.99,388.52
2018,11,22,11,0,732.0,107.0,3.8,16.6,478.0,505.87,405.19
2018,11,22,11,15,733.5,108.5,3.9,16.75,486.0,477.52,379.72
2018,11,22,11,30,735.0,110.0,4.0,16.9,494.0,446.93,352.18
2018,11,22,11,45,697.5,118.5,4.1,17.1,484.0,404.46,315.06
2018,11,22,12,0,660.0,127.0,4.2,17.3,474.0,362.91,278.45
2018,11,22,12,15,516.0,157.5,4.3,17.35,427.0,303.17,229.92
2018,11,22,12,30,372.0,188.0,4.4,17.4,380.0,255.69,192.72
2018,11,22,12,45,380.5,187.5,4.55,17.45,380.0,233.79,172.38
2018,11,22,13,0,389.0,187.0,4.7,17.5,380.0,210.3,151.33
2018,11,22,13,15,310.0,190.5,4.8,17.35,340.5,176.97,127.91
2018,11,22,13,30,231.0,194.0,4.9,17.2,301.0,151.04,112.7
2018,11,22,13,45,153.0,168.5,5.0,17.05,237.5,121.04,100.3
2018,11,22,14,0,75.0,143.0,5.1,16.9,174.0,108.02,89.24
2018,11,22,14,15,44.0,116.0,5.1,16.6,134.0,89.83,73.62
2018,11,22,14,30,13.0,89.0,5.1,16.3,94.0,72.42,58.53
2018,11,22,14,45,72.5,96.5,5.1,16.0,118.5,73.38,59.51
2018,11,22,15,0,132.0,104.0,5.1,15.7,143.0,78.09,63.75
2018,11,22,15,15,167.5,92.5,5.1,15.7,134.5,68.13,54.86
2018,11,22,15,30,203.0,81.0,5.1,15.7,126.0,60.52,47.92
2018,11,22,15,45,164.0,65.5,4.6,14.8,97.0,49.5,37.98
2018,11,22,16,0,125.0,50.0,4.1,13.9,68.0,38.24,27.63
2018,11,22,16,15,84.5,34.0,3.9,13.55,44.0,26.39,15.99
2018,11,22,16,30,44.0,18.0,3.7,13.2,20.0,14.29,0.0
2018,11,22,16,45,22.0,9.0,3.55,12.8,10.0,7.68,0.0
2018,11,22,17,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,12.0,1.0,0.85,0.0
2018,11,23,7,15,0.0,3.0,1.6,12.25,3.0,2.46,0.0
2018,11,23,7,30,0.0,5.0,1.8,12.5,5.0,4.1,0.0
2018,11,23,7,45,0.0,7.5,1.95,12.7,7.5,6.15,0.0
2018,11,23,8,0,0.0,10.0,2.1,12.9,10.0,8.21,1.34
2018,11,23,8,15,0.0,13.5,2.25,13.1,13.5,11.1,3.89
2018,11,23,8,30,0.0,17.0,2.4,13.3,17.0,13.99,6.42
2018,11,23,8,45,0.0,20.0,2.55,13.5,20.0,16.47,8.58
2018,11,23,9,0,0.0,23.0,2.7,13.7,23.0,18.95,10.72
2018,11,23,9,15,0.0,41.0,2.9,13.95,41.0,33.87,23.51
2018,11,23,9,30,0.0,59.0,3.1,14.2,59.0,48.86,36.24
2018,11,23,9,45,0.5,68.0,3.3,14.45,68.0,56.7,42.81
2018,11,23,10,0,1.0,77.0,3.5,14.7,77.0,64.53,49.33
2018,11,23,10,15,2.0,95.0,3.7,14.95,95.5,80.77,62.89
2018,11,23,10,30,3.0,113.0,3.9,15.2,114.0,96.94,76.29
2018,11,23,10,45,2.0,96.5,4.1,15.5,97.5,81.61,63.26
2018,11,23,11,0,1.0,80.0,4.3,15.8,81.0,66.95,50.85
2018,11,23,11,15,1.0,97.0,4.45,15.85,98.0,81.22,62.74
2018,11,23,11,30,1.0,114.0,4.6,15.9,115.0,95.37,74.48
2018,11,23,11,45,0.5,83.5,4.7,16.0,84.0,69.57,52.9
2018,11,23,12,0,0.0,53.0,4.8,16.1,53.0,43.91,31.39
2018,11,23,12,15,9.5,94.0,4.75,16.0,99.0,81.09,62.35
2018,11,23,12,30,19.0,135.0,4.7,15.9,145.0,116.09,91.12
2018,11,23,12,45,14.5,134.0,4.6,15.85,141.5,112.72,88.41
2018,11,23,13,0,10.0,133.0,4.5,15.8,138.0,109.79,86.2
2018,11,23,13,15,5.0,102.0,4.55,15.85,104.5,84.42,65.34
2018,11,23,13,30,0.0,71.0,4.6,15.9,71.0,58.89,44.21
2018,11,23,13,45,0.5,64.0,4.6,15.9,64.0,53.05,41.32
2018,11,23,14,0,1.0,57.0,4.6,15.9,57.0,47.21,36.24
2018,11,23,14,15,15.0,63.0,4.55,15.8,68.0,52.01,40.57
2018,11,23,14,30,29.0,69.0,4.5,15.7,79.0,56.52,44.64
2018,11,23,14,45,14.5,53.5,4.45,15.65,58.5,44.53,34.06
2018,11,23,15,0,0.0,38.0,4.4,15.6,38.0,31.37,22.37
2018,11,23,15,15,1.5,39.0,4.4,15.6,39.5,32.22,23.08
2018,11,23,15,30,3.0,40.0,4.4,15.6,41.0,33.07,23.71
2018,11,23,15,45,3.0,32.0,4.25,15.3,32.5,26.43,17.65
2018,11,23,16,0,3.0,24.0,4.1,15.0,24.0,19.8,11.53
2018,11,23,16,15,2.5,15.5,4.05,14.85,15.5,12.77,4.71
2018,11,23,16,30,2.0,7.0,4.0,14.7,7.0,5.75,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.6,3.5,2.99,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,45,33.5,3.0,2.05,11.8,3.0,0.0,0.0
2018,11,24,7,0,67.0,6.0,2.1,11.8,6.0,47.71,0.0
2018,11,24,7,15,230.0,16.0,2.35,12.3,32.5,163.34,0.0
2018,11,24,7,30,393.0,26.0,2.6,12.8,59.0,336.88,240.17
2018,11,24,7,45,487.5,32.0,2.85,13.25,97.5,403.14,326.94
2018,11,24,8,0,582.0,38.0,3.1,13.7,136.0,478.55,394.27
2018,11,24,8,15,638.5,41.5,3.1,13.95,176.5,523.47,433.4
2018,11,24,8,30,695.0,45.0,3.1,14.2,217.0,566.1,468.68
2018,11,24,8,45,732.0,47.5,3.1,14.45,255.5,591.19,488.65
2018,11,24,9,0,769.0,50.0,3.1,14.7,294.0,613.29,505.39
2018,11,24,9,15,775.5,55.0,3.05,15.1,325.5,614.48,504.9
2018,11,24,9,30,782.0,60.0,3.0,15.5,357.0,612.51,501.14
2018,11,24,9,45,657.0,91.0,2.95,15.85,354.0,553.77,451.84
2018,11,24,10,0,532.0,122.0,2.9,16.2,351.0,484.07,394.39
2018,11,24,10,15,642.0,105.0,2.9,16.55,396.5,523.9,424.35
2018,11,24,10,30,752.0,88.0,2.9,16.9,442.0,547.94,440.68
2018,11,24,10,45,780.0,85.0,2.85,17.3,464.0,534.91,427.27
2018,11,24,11,0,808.0,82.0,2.8,17.7,486.0,517.81,410.51
2018,11,24,11,15,761.0,95.0,2.7,17.9,481.5,475.74,374.37
2018,11,24,11,30,714.0,108.0,2.6,18.1,477.0,433.4,337.98
2018,11,24,11,45,661.0,120.5,2.55,18.3,463.0,389.39,300.3
2018,11,24,12,0,608.0,133.0,2.5,18.5,449.0,347.38,264.15
2018,11,24,12,15,641.5,127.0,2.45,18.55,457.5,320.26,237.93
2018,11,24,12,30,675.0,121.0,2.4,18.6,466.0,288.98,207.67
2018,11,24,12,45,665.0,120.5,2.35,18.65,453.5,248.13,171.27
2018,11,24,13,0,655.0,120.0,2.3,18.7,441.0,207.26,136.1
2018,11,24,13,15,658.0,115.0,2.3,18.65,426.5,164.7,102.08
2018,11,24,13,30,661.0,110.0,2.3,18.6,412.0,121.29,73.69
2018,11,24,13,45,669.5,101.0,2.25,18.55,392.0,74.36,59.35
2018,11,24,14,0,678.0,92.0,2.2,18.5,372.0,67.48,53.52
2018,11,24,14,15,644.0,88.5,2.15,18.3,337.5,65.49,51.93
2018,11,24,14,30,610.0,85.0,2.1,18.1,303.0,63.57,50.38
2018,11,24,14,45,592.5,78.0,2.05,17.85,271.0,59.18,46.63
2018,11,24,15,0,575.0,71.0,2.0,17.6,239.0,54.71,42.75
2018,11,24,15,15,568.5,61.5,2.0,17.6,207.0,48.21,36.97
2018,11,24,15,30,562.0,52.0,2.0,17.6,175.0,41.48,30.89
2018,11,24,15,45,517.5,45.0,1.5,16.35,139.0,36.38,26.29
2018,11,24,16,0,473.0,38.0,1.0,15.1,103.0,31.21,21.41
2018,11,24,16,15,357.0,29.5,1.0,14.4,68.5,24.43,14.12
2018,11,24,16,30,241.0,21.0,1.0,13.7,34.0,17.68,0.0
2018,11,24,16,45,120.5,10.5,1.0,13.0,17.0,8.96,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,1.05,8.1,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,1.1,8.0,6.0,5.12,0.0
2018,11,25,7,15,217.5,16.5,1.2,8.55,32.0,155.07,0.0
2018,11,25,7,30,376.0,27.0,1.3,9.1,58.0,323.5,224.95
2018,11,25,7,45,475.5,33.5,1.35,9.7,96.5,403.61,326.94
2018,11,25,8,0,575.0,40.0,1.4,10.3,135.0,474.14,390.22
2018,11,25,8,15,627.0,44.5,1.5,10.85,175.0,517.43,427.72
2018,11,25,8,30,679.0,49.0,1.6,11.4,215.0,558.27,461.29
2018,11,25,8,45,687.0,56.5,1.65,11.95,249.0,569.47,470.08
2018,11,25,9,0,695.0,64.0,1.7,12.5,283.0,577.78,475.71
2018,11,25,9,15,757.5,62.0,1.8,13.05,325.5,609.19,498.97
2018,11,25,9,30,820.0,60.0,1.9,13.6,368.0,636.18,517.86
2018,11,25,9,45,836.0,62.0,2.0,14.15,398.0,633.05,513.15
2018,11,25,10,0,852.0,64.0,2.1,14.7,428.0,621.74,502.32
2018,11,25,10,15,863.0,65.0,2.15,15.1,451.5,607.8,489.15
2018,11,25,10,30,874.0,66.0,2.2,15.5,475.0,590.52,473.16
2018,11,25,10,45,881.0,67.0,2.2,15.9,492.0,567.67,452.38
2018,11,25,11,0,888.0,68.0,2.2,16.3,509.0,541.7,428.83
2018,11,25,11,15,891.5,69.0,2.2,16.7,519.0,510.95,401.17
2018,11,25,11,30,895.0,70.0,2.2,17.1,529.0,477.47,370.8
2018,11,25,11,45,896.0,70.0,2.2,17.45,531.5,439.37,336.3
2018,11,25,12,0,897.0,70.0,2.2,17.8,534.0,399.04,299.31
2018,11,25,12,15,897.0,69.0,2.2,17.95,529.0,355.4,259.28
2018,11,25,12,30,897.0,68.0,2.2,18.1,524.0,309.96,217.36
2018,11,25,12,45,894.5,66.0,2.15,18.25,511.5,261.51,173.26
2018,11,25,13,0,892.0,64.0,2.1,18.4,499.0,211.91,129.78
2018,11,25,13,15,872.0,65.5,2.0,18.45,477.0,161.95,90.81
2018,11,25,13,30,852.0,67.0,1.9,18.5,455.0,112.84,60.77
2018,11,25,13,45,851.0,63.0,1.85,18.5,431.5,61.21,47.96
2018,11,25,14,0,850.0,59.0,1.8,18.5,408.0,56.88,44.32
2018,11,25,14,15,832.5,56.5,1.75,18.35,376.0,54.6,42.42
2018,11,25,14,30,815.0,54.0,1.7,18.2,344.0,52.23,40.45
2018,11,25,14,45,788.5,51.5,1.65,18.05,307.0,44.84,34.02
2018,11,25,15,0,762.0,49.0,1.6,17.9,270.0,42.91,32.34
2018,11,25,15,15,607.0,55.0,1.6,17.9,214.5,43.41,32.72
2018,11,25,15,30,452.0,61.0,1.6,17.9,159.0,48.25,36.77
2018,11,25,15,45,305.0,55.0,1.15,16.75,114.5,41.73,30.89
2018,11,25,16,0,158.0,49.0,0.7,15.6,70.0,37.62,26.86
2018,11,25,16,15,132.0,33.5,0.7,15.4,46.5,26.11,15.26
2018,11,25,16,30,106.0,18.0,0.7,15.2,23.0,14.0,0.0
2018,11,25,16,45,53.0,9.0,0.7,14.95,11.5,7.68,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,1.15,6.15,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,1.25,7.0,18.5,42.07,0.0
2018,11,26,7,30,62.0,28.0,1.4,7.8,33.0,86.84,55.32
2018,11,26,7,45,96.0,44.0,1.5,8.6,57.0,143.88,115.89
2018,11,26,8,0,130.0,60.0,1.6,9.4,81.0,184.26,153.05
2018,11,26,8,15,145.5,75.5,1.55,9.9,105.5,210.59,176.66
2018,11,26,8,30,161.0,91.0,1.5,10.4,130.0,236.13,198.7
2018,11,26,8,45,126.5,107.5,1.5,10.9,141.5,213.9,179.42
2018,11,26,9,0,92.0,124.0,1.5,11.4,153.0,204.51,170.46
2018,11,26,9,15,138.0,136.5,1.55,12.05,185.5,244.25,203.71
2018,11,26,9,30,184.0,149.0,1.6,12.7,218.0,282.45,234.66
2018,11,26,9,45,280.5,152.5,1.6,13.35,267.0,353.58,291.84
2018,11,26,10,0,377.0,156.0,1.6,14.0,316.0,420.32,343.3
2018,11,26,10,15,429.5,155.0,1.6,14.5,347.0,437.53,354.8
2018,11,26,10,30,482.0,154.0,1.6,15.0,378.0,450.77,363.04
2018,11,26,10,45,416.5,174.5,1.55,15.45,373.0,414.99,332.25
2018,11,26,11,0,351.0,195.0,1.5,15.9,368.0,372.27,296.69
2018,11,26,11,15,305.0,207.5,1.5,16.25,360.0,343.83,272.67
2018,11,26,11,30,259.0,220.0,1.5,16.6,352.0,317.14,250.14
2018,11,26,11,45,210.5,224.5,1.5,16.9,332.0,280.12,219.89
2018,11,26,12,0,162.0,229.0,1.5,17.2,312.0,252.19,197.17
2018,11,26,12,15,243.0,212.0,1.5,17.5,335.5,254.65,195.91
2018,11,26,12,30,324.0,195.0,1.5,17.8,359.0,246.57,185.02
2018,11,26,12,45,394.0,180.0,1.55,18.1,374.5,230.05,167.04
2018,11,26,13,0,464.0,165.0,1.6,18.4,390.0,205.16,142.45
2018,11,26,13,15,346.0,177.0,1.55,18.3,341.0,171.41,120.82
2018,11,26,13,30,228.0,189.0,1.5,18.2,292.0,147.06,108.83
2018,11,26,13,45,356.0,157.5,1.45,18.05,308.0,111.42,91.35
2018,11,26,14,0,484.0,126.0,1.4,17.9,324.0,88.32,71.7
2018,11,26,14,15,542.0,106.5,1.25,17.4,311.5,78.12,63.12
2018,11,26,14,30,600.0,87.0,1.1,16.9,299.0,65.14,51.99
2018,11,26,14,45,469.0,92.5,0.95,16.35,247.0,67.65,54.37
2018,11,26,15,0,338.0,98.0,0.8,15.8,195.0,70.94,57.37
2018,11,26,15,15,317.0,85.5,0.8,15.8,166.0,62.73,50.04
2018,11,26,15,30,296.0,73.0,0.8,15.8,137.0,54.29,42.4
2018,11,26,15,45,259.0,59.5,0.8,15.0,106.5,44.81,33.81
2018,11,26,16,0,222.0,46.0,0.8,14.2,76.0,35.07,24.79
2018,11,26,16,15,167.0,32.5,0.85,13.9,50.5,25.04,14.38
2018,11,26,16,30,112.0,19.0,0.9,13.6,25.0,14.79,0.0
2018,11,26,16,45,56.0,9.5,0.9,13.3,12.5,8.11,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,7.75,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,7.9,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,8.25,8.5,13.37,0.0
2018,11,27,7,30,0.0,14.0,1.0,8.6,14.0,11.53,1.9
2018,11,27,7,45,0.0,21.5,0.95,9.0,21.5,17.73,9.17
2018,11,27,8,0,0.0,29.0,0.9,9.4,29.0,23.93,14.91
2018,11,27,8,15,0.0,34.0,1.0,9.9,34.0,28.07,18.7
2018,11,27,8,30,0.0,39.0,1.1,10.4,39.0,32.21,22.41
2018,11,27,8,45,19.5,62.5,1.2,10.95,68.5,71.36,56.83
2018,11,27,9,0,39.0,86.0,1.3,11.5,98.0,108.94,89.29
2018,11,27,9,15,24.0,97.5,1.4,11.85,105.0,108.8,88.47
2018,11,27,9,30,9.0,109.0,1.5,12.2,112.0,101.1,81.29
2018,11,27,9,45,6.0,95.5,1.55,12.55,97.5,84.9,67.28
2018,11,27,10,0,3.0,82.0,1.6,12.9,83.0,70.19,54.56
2018,11,27,10,15,1.5,86.5,1.7,13.1,87.0,73.02,56.81
2018,11,27,10,30,0.0,91.0,1.8,13.3,91.0,75.91,59.09
2018,11,27,10,45,0.0,77.5,1.9,13.55,77.5,64.33,49.18
2018,11,27,11,0,0.0,64.0,2.0,13.8,64.0,53.06,39.57
2018,11,27,11,15,14.0,120.5,2.1,13.9,127.5,107.5,85.32
2018,11,27,11,30,28.0,177.0,2.2,14.0,191.0,164.68,132.35
2018,11,27,11,45,23.5,181.5,2.3,14.05,193.5,160.34,128.47
2018,11,27,12,0,19.0,186.0,2.4,14.1,196.0,160.14,128.2
2018,11,27,12,15,13.0,143.5,2.5,14.25,150.5,122.2,96.86
2018,11,27,12,30,7.0,101.0,2.6,14.4,105.0,85.48,66.4
2018,11,27,12,45,6.5,78.0,2.7,14.5,81.5,66.2,50.24
2018,11,27,13,0,6.0,55.0,2.8,14.6,58.0,46.59,33.72
2018,11,27,13,15,3.0,47.5,2.8,14.7,49.0,39.67,28.02
2018,11,27,13,30,0.0,40.0,2.8,14.8,40.0,33.07,22.58
2018,11,27,13,45,2.5,54.5,2.8,14.85,55.5,45.15,34.57
2018,11,27,14,0,5.0,69.0,2.8,14.9,71.0,57.26,45.34
2018,11,27,14,15,39.5,98.0,2.45,14.65,112.0,77.52,63.37
2018,11,27,14,30,74.0,127.0,2.1,14.4,153.0,95.98,79.74
2018,11,27,14,45,50.0,107.0,1.7,14.2,123.5,82.23,67.71
2018,11,27,15,0,26.0,87.0,1.3,14.0,94.0,68.1,55.25
2018,11,27,15,15,13.0,65.5,1.3,14.0,69.0,53.31,42.05
2018,11,27,15,30,0.0,44.0,1.3,14.0,44.0,36.39,26.84
2018,11,27,15,45,0.0,32.0,1.05,13.45,32.0,26.42,17.8
2018,11,27,16,0,0.0,20.0,0.8,12.9,20.0,16.47,8.74
2018,11,27,16,15,8.5,13.5,0.8,12.7,14.0,11.41,3.48
2018,11,27,16,30,17.0,7.0,0.8,12.5,8.0,5.77,0.0
2018,11,27,16,45,8.5,3.5,0.75,12.3,4.0,2.99,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,0.5,0.55,11.75,0.5,0.0,0.0
2018,11,28,7,0,8.0,1.0,0.6,11.7,1.0,0.0,0.0
2018,11,28,7,15,19.0,12.5,0.65,12.0,13.5,22.84,0.0
2018,11,28,7,30,30.0,24.0,0.7,12.3,26.0,57.07,29.26
2018,11,28,7,45,55.5,39.5,0.8,12.6,47.0,96.08,73.95
2018,11,28,8,0,81.0,55.0,0.9,12.9,68.0,129.94,104.96
2018,11,28,8,15,105.0,69.5,0.95,13.3,91.0,160.51,132.0
2018,11,28,8,30,129.0,84.0,1.0,13.7,114.0,190.65,158.0
2018,11,28,8,45,124.5,97.0,1.1,14.05,130.5,198.48,164.45
2018,11,28,9,0,120.0,110.0,1.2,14.4,147.0,205.8,170.18
2018,11,28,9,15,113.5,128.5,1.15,14.65,166.5,217.99,179.44
2018,11,28,9,30,107.0,147.0,1.1,14.9,186.0,229.11,187.59
2018,11,28,9,45,142.5,148.5,1.05,15.2,205.0,246.93,201.9
2018,11,28,10,0,178.0,150.0,1.0,15.5,224.0,263.79,215.0
2018,11,28,10,15,144.0,167.5,1.0,15.85,229.5,253.8,205.31
2018,11,28,10,30,110.0,185.0,1.0,16.2,235.0,244.15,196.21
2018,11,28,10,45,119.0,180.5,1.0,16.5,236.5,237.24,190.05
2018,11,28,11,0,128.0,176.0,1.0,16.8,238.0,230.04,183.56
2018,11,28,11,15,104.0,179.0,1.05,17.05,230.0,213.23,169.32
2018,11,28,11,30,80.0,182.0,1.1,17.3,222.0,192.24,151.94
2018,11,28,11,45,218.5,174.0,1.15,17.6,285.0,244.54,191.53
2018,11,28,12,0,357.0,166.0,1.2,17.9,348.0,278.38,213.82
2018,11,28,12,15,408.0,164.0,1.4,18.0,370.0,271.26,204.48
2018,11,28,12,30,459.0,162.0,1.6,18.1,392.0,258.7,190.21
2018,11,28,12,45,347.5,173.5,1.8,18.2,345.0,214.4,156.47
2018,11,28,13,0,236.0,185.0,2.0,18.3,298.0,180.98,133.14
2018,11,28,13,15,242.5,181.0,2.2,18.2,293.5,161.39,117.48
2018,11,28,13,30,249.0,177.0,2.4,18.1,289.0,140.81,103.42
2018,11,28,13,45,338.0,151.0,2.55,18.0,293.5,107.02,87.76
2018,11,28,14,0,427.0,125.0,2.7,17.9,298.0,87.1,70.74
2018,11,28,14,15,580.5,97.0,2.7,17.65,312.0,71.47,57.31
2018,11,28,14,30,734.0,69.0,2.7,17.4,326.0,57.92,45.57
2018,11,28,14,45,539.0,58.5,2.7,17.15,236.0,44.23,33.6
2018,11,28,15,0,344.0,48.0,2.7,16.9,146.0,35.44,25.85
2018,11,28,15,15,172.0,31.0,2.7,16.9,80.0,23.14,14.91
2018,11,28,15,30,0.0,14.0,2.7,16.9,14.0,11.51,4.53
2018,11,28,15,45,0.0,11.0,2.5,16.1,11.0,9.03,2.28
2018,11,28,16,0,0.0,8.0,2.3,15.3,8.0,6.56,0.01
2018,11,28,16,15,7.0,6.0,2.45,15.0,6.5,5.25,0.0
2018,11,28,16,30,14.0,4.0,2.6,14.7,5.0,3.34,0.0
2018,11,28,16,45,7.0,2.0,2.75,14.45,2.5,1.71,0.0
2018,11,28,17,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
