Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,4.19,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,4.63,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,4.92,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,8.21,1.44
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,11.51,4.43
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,18.53,10.71
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,25.57,16.98
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,25.98,17.36
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,26.4,17.72
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,63.51,50.37
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,103.87,85.22
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,100.33,81.77
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,97.28,78.87
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,118.3,96.7
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,138.64,113.68
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,128.34,104.74
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,118.74,96.53
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,105.96,85.64
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,93.77,75.27
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,107.5,86.89
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,120.43,97.69
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,110.79,89.49
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,101.36,81.52
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,94.04,75.49
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,87.06,69.74
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,89.29,71.74
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,91.46,77.16
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,87.12,73.38
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,82.69,69.49
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,76.03,63.55
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,69.27,57.46
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,57.49,46.71
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,45.53,35.7
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,36.4,27.2
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,27.2,18.52
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,18.4,9.48
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,9.3,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,4.69,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,9.39,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,36.75,7.8
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,60.75,44.75
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,274.98,227.25
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,457.52,376.22
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,306.27,255.91
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,138.68,116.2
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,85.7,70.2
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,30.55,20.92
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,56.49,43.41
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,83.93,66.79
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,102.97,82.64
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,121.77,98.14
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,83.74,65.85
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,48.87,36.18
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,73.91,57.35
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,99.07,78.33
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,121.83,97.02
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,143.12,114.19
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,174.05,138.35
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,198.54,156.4
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,183.35,142.97
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,167.8,129.46
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,142.89,110.96
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,122.38,96.38
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,97.96,77.14
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,71.96,58.34
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,76.11,62.15
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,79.93,65.63
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,63.74,51.37
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,53.17,42.0
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,47.71,37.06
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,43.03,32.7
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,32.82,23.55
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,23.73,15.23
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,18.34,9.35
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,12.82,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,6.83,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,33.5,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,64.77,15.2
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,90.54,69.52
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,119.75,98.63
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,148.45,125.02
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,180.71,153.83
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,211.99,181.11
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,213.37,181.59
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,214.12,181.37
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,236.82,200.12
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,258.06,217.12
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,268.34,224.61
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,277.37,230.89
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,326.92,270.38
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,369.67,302.33
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,366.19,297.01
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,359.21,288.77
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,301.86,241.51
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,254.61,203.29
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,206.29,164.56
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,164.22,131.78
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,153.65,123.01
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,143.77,114.84
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,132.31,105.43
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,121.14,96.48
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,120.04,95.91
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,119.48,101.05
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,108.4,91.46
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,97.03,81.56
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,84.28,70.33
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,69.13,56.82
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,64.8,52.85
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,58.84,47.27
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,48.25,37.57
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,37.42,27.44
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,26.35,16.15
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,15.04,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,8.11,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,22.09,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,25.64,1.12
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,24.85,14.55
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,38.87,27.66
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,52.07,39.53
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,90.03,73.01
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,120.44,99.5
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,103.82,84.73
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,82.65,66.12
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,130.31,106.97
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,169.64,139.5
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,234.81,193.22
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,295.33,241.5
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,294.01,239.16
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,291.49,236.01
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,296.99,239.1
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,300.14,240.02
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,261.9,208.33
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,232.88,184.31
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,270.37,208.57
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,284.43,210.7
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,230.0,168.8
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,191.24,141.94
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,166.9,123.98
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,149.42,113.08
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,125.39,97.24
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,109.76,91.59
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,100.4,83.61
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,90.82,75.34
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,70.57,57.54
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,50.67,39.88
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,37.19,27.77
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,22.26,14.31
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,21.85,13.87
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,21.45,13.28
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,14.42,6.3
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,7.4,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,3.84,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,7.75,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,17.73,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,27.88,17.12
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,43.57,31.9
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,58.69,45.58
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,68.58,54.3
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,77.96,62.39
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,102.73,83.76
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,126.66,104.1
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,97.64,78.83
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,79.42,62.82
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,79.09,62.31
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,78.97,61.98
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,77.79,60.76
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,76.74,59.66
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,92.38,72.73
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,107.66,85.39
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,73.73,56.82
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,40.56,28.81
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,40.98,29.2
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,41.39,29.58
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,71.29,53.69
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,95.75,72.74
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,94.2,71.27
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,91.89,69.72
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,68.2,51.88
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,45.62,35.23
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,45.6,35.28
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,45.58,35.32
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,57.3,45.85
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,65.8,53.44
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,57.21,45.67
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,47.07,36.43
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,37.96,28.04
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,28.78,19.5
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,20.24,11.03
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,11.54,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,5.97,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,93.64,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,239.46,32.24
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,375.16,293.81
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,430.31,356.26
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,483.66,405.07
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,527.86,443.81
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,563.65,474.12
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,581.02,487.97
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,595.27,498.42
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,598.43,499.47
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,598.17,497.33
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,591.0,489.75
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,580.3,478.91
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,561.79,461.41
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,539.93,440.95
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,513.03,415.69
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,483.04,387.33
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,448.28,354.6
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,410.83,318.88
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,369.3,279.11
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,325.83,237.3
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,279.52,193.39
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,232.04,149.61
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,182.66,107.31
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,132.68,70.83
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,81.43,45.57
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,54.22,42.66
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,52.61,41.35
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,50.96,39.97
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,48.79,38.09
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,42.41,32.42
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,39.91,30.12
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,37.44,27.77
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,34.03,24.65
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,30.7,21.4
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,25.45,15.63
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,20.35,0.06
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,10.67,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,76.45,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,109.37,6.12
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,108.1,82.4
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,108.63,88.29
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,108.4,89.28
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,149.52,125.5
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,178.24,150.5
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,280.46,239.04
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,382.24,323.97
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,444.52,374.57
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,509.19,425.52
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,534.01,443.38
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,551.59,455.0
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,548.98,449.96
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,544.54,442.84
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,517.41,416.96
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,487.25,388.3
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,451.67,355.0
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,413.57,319.02
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,369.73,278.63
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,323.63,236.22
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,278.76,194.15
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,232.54,151.78
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,183.84,110.07
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,134.28,73.38
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,86.99,50.9
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,63.65,51.21
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,59.75,47.9
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,61.37,49.47
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,54.52,43.46
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,51.64,40.94
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,47.07,36.78
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,47.04,36.57
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,41.01,31.07
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,34.98,25.36
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,27.16,17.29
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,19.2,1.15
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,11.1,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,102.95,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,254.48,8.59
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,397.16,312.76
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,458.51,384.33
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,513.73,436.36
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,547.86,467.8
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,579.94,495.76
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,595.66,508.94
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,608.32,518.53
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,610.88,519.1
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,609.99,516.3
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,601.83,507.01
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,590.13,494.48
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,571.74,476.24
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,549.91,454.8
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,522.45,428.45
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,491.87,398.98
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,455.76,364.45
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,417.02,327.05
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,375.07,286.48
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,331.14,243.8
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,284.42,198.93
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,236.46,154.07
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,186.34,110.45
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,135.66,72.49
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,84.01,45.76
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,52.91,41.82
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,51.3,40.48
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,49.63,39.07
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,47.83,37.51
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,45.97,35.86
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,42.8,32.95
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,36.66,27.29
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,33.63,24.46
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,30.72,21.55
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,25.44,15.9
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,20.29,2.86
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,10.67,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,74.0,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,204.84,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,322.43,255.1
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,418.45,353.49
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,523.07,445.69
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,535.86,458.68
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,546.06,467.93
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,578.39,494.24
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,601.58,511.99
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,610.91,517.6
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,616.58,519.85
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,607.16,509.27
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,594.23,495.6
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,575.49,476.96
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,553.34,455.21
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,524.82,428.27
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,493.32,398.38
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,457.08,364.12
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,418.29,327.06
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,377.0,287.37
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,333.75,245.58
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,287.59,201.51
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,240.26,157.42
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,190.0,113.65
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,139.1,75.21
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,87.2,47.57
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,53.69,42.65
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,52.09,41.34
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,50.44,39.95
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,48.28,38.08
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,46.04,36.1
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,43.25,33.53
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,37.53,28.23
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,34.08,25.11
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,30.7,21.87
2018,12,28,16,15,511.0,28.0,1.45,6.65,86.5,25.41,16.22
2018,12,28,16,30,407.0,22.0,1.5,6.1,49.0,20.24,4.16
2018,12,28,16,45,222.0,13.0,1.5,5.55,26.0,11.1,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,4.8,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,4.5,1.25,0.85,5.5,0.0,0.0
2018,12,29,7,30,113.0,9.0,1.3,1.6,11.0,77.75,0.0
2018,12,29,7,45,266.5,18.5,1.4,2.4,39.5,218.55,0.0
2018,12,29,8,0,420.0,28.0,1.5,3.2,68.0,346.84,271.31
2018,12,29,8,15,527.0,32.0,1.55,3.75,107.5,415.16,346.87
2018,12,29,8,30,634.0,36.0,1.6,4.3,147.0,491.8,414.71
2018,12,29,8,45,683.0,39.5,1.65,4.9,186.0,527.57,446.05
2018,12,29,9,0,732.0,43.0,1.7,5.5,225.0,560.81,473.58
2018,12,29,9,15,763.0,46.0,1.7,6.15,261.5,578.58,486.9
2018,12,29,9,30,794.0,49.0,1.7,6.8,298.0,587.69,492.62
2018,12,29,9,45,814.5,52.0,1.7,7.45,330.5,592.42,494.03
2018,12,29,10,0,835.0,55.0,1.7,8.1,363.0,593.75,492.31
2018,12,29,10,15,850.5,56.5,1.7,8.55,390.0,586.68,484.09
2018,12,29,10,30,866.0,58.0,1.7,9.0,417.0,576.19,472.92
2018,12,29,10,45,876.0,58.5,1.65,9.45,437.0,557.99,455.22
2018,12,29,11,0,886.0,59.0,1.6,9.9,457.0,536.57,434.71
2018,12,29,11,15,892.0,60.0,1.7,10.3,470.5,510.49,410.94
2018,12,29,11,30,898.0,61.0,1.8,10.7,484.0,481.44,384.18
2018,12,29,11,45,901.0,61.5,1.9,11.05,490.5,447.72,353.1
2018,12,29,12,0,904.0,62.0,2.0,11.4,497.0,411.47,319.18
2018,12,29,12,15,901.0,62.5,2.1,11.7,495.5,370.75,281.06
2018,12,29,12,30,898.0,63.0,2.2,12.0,494.0,328.27,240.89
2018,12,29,12,45,891.5,64.0,2.25,12.25,485.5,283.76,198.97
2018,12,29,13,0,885.0,65.0,2.3,12.5,477.0,238.14,156.87
2018,12,29,13,15,876.5,64.5,2.25,12.55,461.0,190.1,115.31
2018,12,29,13,30,868.0,64.0,2.2,12.6,445.0,141.64,78.73
2018,12,29,13,45,854.0,63.0,2.15,12.65,421.5,92.32,52.07
2018,12,29,14,0,840.0,62.0,2.1,12.7,398.0,52.71,41.67
2018,12,29,14,15,780.0,66.0,1.85,12.5,360.5,55.45,44.24
2018,12,29,14,30,720.0,70.0,1.6,12.3,323.0,58.54,47.11
2018,12,29,14,45,537.5,84.5,1.35,12.1,263.0,63.81,51.89
2018,12,29,15,0,355.0,99.0,1.1,11.9,203.0,71.7,58.96
2018,12,29,15,15,326.5,87.5,1.1,11.9,173.0,64.09,52.08
2018,12,29,15,30,298.0,76.0,1.1,11.9,143.0,56.32,44.96
2018,12,29,15,45,386.5,57.5,0.9,10.95,126.5,43.91,33.73
2018,12,29,16,0,475.0,39.0,0.7,10.0,110.0,31.82,22.64
2018,12,29,16,15,376.5,31.5,0.65,9.9,76.5,25.92,16.53
2018,12,29,16,30,278.0,24.0,0.6,9.8,43.0,20.06,5.01
2018,12,29,16,45,154.0,13.5,0.55,9.7,22.5,11.52,0.0
2018,12,29,17,0,30.0,3.0,0.5,9.6,2.0,0.0,0.0
2018,12,29,17,15,15.0,1.5,0.5,9.5,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,30,7,15,28.0,4.0,2.0,4.05,4.5,0.0,0.0
2018,12,30,7,30,56.0,8.0,2.1,4.1,9.0,41.57,0.0
2018,12,30,7,45,137.0,20.5,2.15,4.15,31.5,137.77,0.0
2018,12,30,8,0,218.0,33.0,2.2,4.2,54.0,221.65,172.79
2018,12,30,8,15,283.5,44.0,2.05,4.45,85.0,274.87,230.96
2018,12,30,8,30,349.0,55.0,1.9,4.7,116.0,329.14,280.66
2018,12,30,8,45,492.5,56.0,1.75,4.95,165.5,427.3,364.83
2018,12,30,9,0,636.0,57.0,1.6,5.2,215.0,519.88,440.75
2018,12,30,9,15,698.5,57.5,1.45,5.55,256.0,551.22,464.56
2018,12,30,9,30,761.0,58.0,1.3,5.9,297.0,583.99,488.33
2018,12,30,9,45,791.5,59.0,1.15,6.25,330.5,592.73,492.1
2018,12,30,10,0,822.0,60.0,1.0,6.6,364.0,597.78,492.54
2018,12,30,10,15,839.5,61.5,0.9,6.9,391.5,591.67,484.46
2018,12,30,10,30,857.0,63.0,0.8,7.2,419.0,578.2,470.62
2018,12,30,10,45,764.5,85.0,0.7,7.5,414.0,529.56,429.15
2018,12,30,11,0,672.0,107.0,0.6,7.8,409.0,478.88,386.57
2018,12,30,11,15,767.0,90.0,0.8,8.3,444.5,483.05,388.26
2018,12,30,11,30,862.0,73.0,1.0,8.8,480.0,480.03,382.44
2018,12,30,11,45,885.0,68.5,1.25,9.3,491.0,449.75,354.88
2018,12,30,12,0,908.0,64.0,1.5,9.8,502.0,416.88,324.08
2018,12,30,12,15,906.5,64.5,1.65,10.3,501.0,376.48,286.25
2018,12,30,12,30,905.0,65.0,1.8,10.8,500.0,334.18,246.16
2018,12,30,12,45,900.0,64.5,1.95,11.3,491.0,288.38,203.06
2018,12,30,13,0,895.0,64.0,2.1,11.8,482.0,241.4,159.59
2018,12,30,13,15,886.0,64.0,2.05,12.1,466.0,193.23,117.6
2018,12,30,13,30,877.0,64.0,2.0,12.4,450.0,144.64,80.55
2018,12,30,13,45,863.5,63.5,1.95,12.7,427.5,95.22,53.3
2018,12,30,14,0,850.0,63.0,1.9,13.0,405.0,53.56,42.37
2018,12,30,14,15,831.0,61.5,1.7,12.9,376.0,52.49,41.53
2018,12,30,14,30,812.0,60.0,1.5,12.8,347.0,51.46,40.68
2018,12,30,14,45,783.5,58.0,1.3,12.75,312.5,49.97,39.4
2018,12,30,15,0,755.0,56.0,1.1,12.7,278.0,48.54,38.14
2018,12,30,15,15,658.5,57.5,1.1,12.7,232.0,45.61,35.46
2018,12,30,15,30,562.0,59.0,1.1,12.7,186.0,46.99,36.54
2018,12,30,15,45,459.0,52.5,1.05,11.15,143.0,42.07,32.09
2018,12,30,16,0,356.0,46.0,1.0,9.6,100.0,37.28,27.54
2018,12,30,16,15,290.0,35.5,1.05,9.05,70.5,29.14,19.42
2018,12,30,16,30,224.0,25.0,1.1,8.5,41.0,20.81,6.44
2018,12,30,16,45,126.0,14.5,1.15,7.95,22.0,12.38,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,7.15,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.0,4.9,3.15,6.0,0.0,0.0
2018,12,31,7,30,159.0,10.0,4.9,3.5,12.0,107.24,0.0
2018,12,31,7,45,317.0,17.5,4.95,3.85,41.0,242.75,0.0
2018,12,31,8,0,475.0,25.0,5.0,4.2,70.0,371.04,292.22
2018,12,31,8,15,549.0,31.0,5.15,4.75,108.0,429.38,363.64
2018,12,31,8,30,623.0,37.0,5.3,5.3,146.0,486.88,418.18
2018,12,31,8,45,710.0,37.5,5.45,5.9,191.0,538.59,464.74
2018,12,31,9,0,797.0,38.0,5.6,6.5,236.0,592.57,510.87
2018,12,31,9,15,827.0,40.5,5.8,7.05,274.0,609.16,524.89
2018,12,31,9,30,857.0,43.0,6.0,7.6,312.0,622.62,535.15
2018,12,31,9,45,876.5,46.0,6.2,8.2,346.0,626.51,536.46
2018,12,31,10,0,896.0,49.0,6.4,8.8,380.0,626.8,534.27
2018,12,31,10,15,910.5,50.5,6.45,9.2,408.0,618.44,524.68
2018,12,31,10,30,925.0,52.0,6.5,9.6,436.0,606.49,511.81
2018,12,31,10,45,934.5,52.5,6.5,10.0,457.0,586.91,492.29
2018,12,31,11,0,944.0,53.0,6.5,10.4,478.0,563.94,469.64
2018,12,31,11,15,949.0,54.5,6.45,10.65,492.5,536.45,442.99
2018,12,31,11,30,954.0,56.0,6.4,10.9,507.0,505.85,413.27
2018,12,31,11,45,956.0,56.5,6.35,11.1,513.5,469.93,378.71
2018,12,31,12,0,958.0,57.0,6.3,11.3,520.0,431.4,341.31
2018,12,31,12,15,955.5,58.5,6.3,11.45,519.5,389.78,300.87
2018,12,31,12,30,953.0,60.0,6.3,11.6,519.0,346.16,258.26
2018,12,31,12,45,947.0,60.5,6.25,11.7,510.0,298.94,212.74
2018,12,31,13,0,941.0,61.0,6.2,11.8,501.0,250.49,167.0
2018,12,31,13,15,933.5,60.5,6.15,11.8,485.0,199.96,122.15
2018,12,31,13,30,926.0,60.0,6.1,11.8,469.0,148.82,82.29
2018,12,31,13,45,914.5,59.0,6.05,11.85,446.0,96.69,52.53
2018,12,31,14,0,903.0,58.0,6.0,11.9,423.0,56.73,45.38
2018,12,31,14,15,886.5,56.0,5.8,11.7,393.0,54.8,43.77
2018,12,31,14,30,870.0,54.0,5.6,11.5,363.0,52.81,42.07
2018,12,31,14,45,845.0,52.0,5.4,11.35,328.0,50.66,40.2
2018,12,31,15,0,820.0,50.0,5.2,11.2,293.0,48.44,38.23
2018,12,31,15,15,759.5,49.0,5.2,11.2,250.5,43.17,33.43
2018,12,31,15,30,699.0,48.0,5.2,11.2,208.0,42.38,32.58
2018,12,31,15,45,461.0,45.0,3.0,10.75,142.0,35.79,26.5
2018,12,31,16,0,223.0,42.0,0.8,10.3,76.0,31.97,22.81
2018,12,31,16,15,168.5,34.5,0.8,10.0,55.5,26.43,17.13
2018,12,31,16,30,114.0,27.0,0.8,9.7,35.0,21.13,7.46
2018,12,31,16,45,69.5,14.5,0.85,9.35,18.5,12.38,0.0
2018,12,31,17,0,25.0,2.0,0.9,9.0,2.0,0.0,0.0
2018,12,31,17,15,12.5,1.0,0.9,8.85,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
